ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 00:00,2,0.000,ALERT,213.29,300.87,59.981,1505016003,"201051344000645","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,840640.5,840640.5,21882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016006,2455406.00
09/10/2017 00:00,2,0.000,ALERT,211.48,298.47,59.912,1505016003,"274151322000085","219011344069620",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,1040931.1,1040931.1,21761,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016007,2455407.00
09/10/2017 00:00,2,0.000,ALERT,213.29,300.57,59.949,1505016003,"201051344000633","219011344069620",0.00,11.70,0,298.17,303.88,0.0,0.0,0.000,827922.5,827922.5,21938,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016009,2455408.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.57,59.965,1505016003,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,832029.0,832029.0,21896,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016011,2455409.00
09/10/2017 00:00,2,0.000,ALERT,212.38,300.27,59.959,1505016003,"201051344000646","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,826047.3,826047.3,21888,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016013,2455410.00
09/10/2017 00:00,2,0.000,ALERT,211.25,298.47,59.954,1505016003,"274151322000052","219011344069620",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,1085376.8,1085376.8,21760,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016015,2455411.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.87,59.991,1505016003,"201051344000585","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,840691.9,840691.9,21884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016016,2455412.00
09/10/2017 00:00,2,0.000,ALERT,212.61,300.87,59.959,1505016003,"201051344001230","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,830435.9,830435.9,21934,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016018,2455413.00
09/10/2017 00:00,2,0.000,ALERT,213.06,301.47,59.991,1505016003,"201051344000582","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,819259.9,819259.9,21874,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016020,2455414.00
09/10/2017 00:00,2,0.000,ALERT,212.38,300.57,59.959,1505016003,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,839822.1,839822.1,21895,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016022,2455415.00
09/10/2017 00:00,2,0.000,ALERT,211.48,298.17,59.965,1505016003,"274151322000094","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,899363.1,899363.1,22214,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016023,2455416.00
09/10/2017 00:00,2,0.000,ALERT,212.61,301.47,59.970,1505016003,"201051344000579","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,850546.1,850546.1,21896,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016025,2455417.00
09/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.959,1505016003,"201051344000890","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,833979.7,833979.7,21896,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016027,2455418.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.57,59.996,1505016003,"201051344000438","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,836141.8,836141.8,21880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016029,2455419.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.27,59.970,1505016003,"201051344000417","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,737680.8,737680.8,21920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016031,2455420.00
09/10/2017 00:00,2,0.000,ALERT,211.70,299.07,59.970,1505016003,"274151322000083","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,1074398.7,1074398.7,21776,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016033,2455421.00
09/10/2017 00:00,2,0.000,ALERT,211.93,298.47,59.970,1505016003,"274151322000076","219011344069620",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,1147578.8,1147578.8,21765,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016035,2455422.00
09/10/2017 00:00,2,0.000,ALERT,212.61,301.47,59.981,1505016003,"201051344000868","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,830309.1,830309.1,21909,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016037,2455423.00
09/10/2017 00:00,2,0.000,ALERT,211.48,299.07,59.970,1505016003,"274151322000095","219011344069620",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,1136515.0,1136515.0,21801,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016039,2455424.00
09/10/2017 00:00,2,0.000,ALERT,212.38,300.27,59.981,1505016003,"201051344000988","219011344069620",0.00,12.00,0,297.57,304.18,0.0,0.0,0.000,709954.2,709954.2,21869,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016041,2455425.00
09/10/2017 00:00,2,0.000,ALERT,212.38,299.97,59.986,1505016003,"201051344001025","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,837445.8,837445.8,21879,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016042,2455426.00
09/10/2017 00:00,2,0.000,ALERT,212.61,300.57,59.991,1505016003,"201051344000458","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,841345.4,841345.4,21875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016044,2455427.00
09/10/2017 00:00,2,0.000,ALERT,213.29,300.87,59.991,1505016003,"201051344000853","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,842853.3,842853.3,21905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016046,2455428.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.57,59.981,1505016003,"201051344000685","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,835929.1,835929.1,21927,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016048,2455429.00
09/10/2017 00:00,2,0.000,ALERT,212.83,299.97,59.986,1505016003,"201051344000917","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,832565.0,832565.0,21922,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016050,2455430.00
09/10/2017 00:00,2,0.000,ALERT,213.06,300.87,59.991,1505016003,"201051344001145","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,840666.3,840666.3,21905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016051,2455431.00
09/10/2017 00:00,2,0.000,ALERT,212.83,299.97,59.996,1505016003,"201051344000651","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,829712.8,829712.8,21896,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016053,2455432.00
09/10/2017 00:00,2,0.000,ALERT,211.25,298.47,59.991,1505016003,"274151322000088","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,1031325.4,1031325.4,21771,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016055,2455433.00
09/10/2017 00:00,2,0.000,ALERT,212.16,297.87,59.996,1505016003,"274151322000068","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,900437.8,900437.8,22224,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016057,2455434.00
09/10/2017 00:00,2,0.000,ALERT,212.38,300.57,59.986,1505016003,"201051344001135","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,825276.1,825276.1,21854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016059,2455435.00
09/10/2017 00:00,2,0.000,ALERT,212.38,301.47,59.996,1505016003,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,844951.0,844951.0,21891,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016060,2455436.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.27,59.996,1505016003,"201051344001203","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,835479.9,835479.9,21921,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016062,2455437.00
09/10/2017 00:00,2,0.000,ALERT,211.25,299.37,59.991,1505016003,"274151322000054","219011344069620",0.00,12.70,0,297.26,303.88,0.0,0.0,0.000,1046663.3,1046663.3,21739,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016064,2455438.00
09/10/2017 00:00,2,0.000,ALERT,213.06,300.87,59.991,1505016003,"201051344000867","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,829028.9,829028.9,21922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016066,2455439.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.57,59.991,1505016003,"201051344001093","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,832532.2,832532.2,21927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016068,2455440.00
09/10/2017 00:00,2,0.000,ALERT,212.61,301.17,60.023,1505016003,"201051344000900","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,851169.7,851169.7,21924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016070,2455441.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.27,59.986,1505016003,"201051344000648","219011344069620",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,837113.4,837113.4,21889,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016072,2455442.00
09/10/2017 00:00,2,0.000,ALERT,212.83,301.47,59.991,1505016003,"201051344000569","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,852639.4,852639.4,21858,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016073,2455443.00
09/10/2017 00:00,2,0.000,ALERT,212.61,301.17,59.981,1505016003,"201051344000983","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,843677.7,843677.7,21893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016075,2455444.00
09/10/2017 00:00,2,0.000,ALERT,212.83,300.57,59.986,1505016003,"201051344001158","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,827139.7,827139.7,21897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016077,2455445.00
09/10/2017 00:00,2,0.000,ALERT,213.29,301.47,59.991,1505016003,"201051344000576","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,841716.2,841716.2,21911,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016079,2455446.00
09/10/2017 00:00,2,0.000,ALERT,211.48,298.17,59.986,1505016003,"274151322000087","219011344069620",0.00,12.70,0,296.66,302.68,0.0,0.0,0.000,1022654.4,1022654.4,22018,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016080,2455447.00
09/10/2017 00:15,2,0.000,ALERT,213.06,300.57,59.981,1505016903,"201051344000645","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,840640.5,840640.5,21884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016905,2455448.00
09/10/2017 00:15,2,0.000,ALERT,211.70,298.77,59.996,1505016903,"274151322000085","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1040931.1,1040931.1,21763,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016907,2455449.00
09/10/2017 00:15,2,0.000,ALERT,213.29,300.57,59.996,1505016903,"201051344000633","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,827922.5,827922.5,21940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016909,2455450.00
09/10/2017 00:15,2,0.000,ALERT,212.61,300.87,59.991,1505016903,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,832029.0,832029.0,21898,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016911,2455451.00
09/10/2017 00:15,2,0.000,ALERT,212.38,300.57,59.991,1505016903,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,826047.3,826047.3,21890,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016913,2455452.00
09/10/2017 00:15,2,0.000,ALERT,211.25,298.17,59.981,1505016903,"274151322000052","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1085376.8,1085376.8,21762,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016914,2455453.00
09/10/2017 00:15,2,0.000,ALERT,212.61,300.57,59.986,1505016903,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,840691.9,840691.9,21886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016916,2455454.00
09/10/2017 00:15,2,0.000,ALERT,212.61,300.87,59.986,1505016903,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,830435.9,830435.9,21936,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016918,2455455.00
09/10/2017 00:15,2,0.000,ALERT,213.06,301.47,59.970,1505016903,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,819259.9,819259.9,21876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016920,2455456.00
09/10/2017 00:15,2,0.000,ALERT,212.38,300.87,60.002,1505016903,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,839822.1,839822.1,21897,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016922,2455457.00
09/10/2017 00:15,2,0.000,ALERT,211.48,298.17,59.986,1505016903,"274151322000094","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,899363.1,899363.1,22216,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016924,2455458.00
09/10/2017 00:15,2,0.000,ALERT,212.38,301.17,59.986,1505016903,"201051344000579","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,850546.1,850546.1,21898,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016925,2455459.00
09/10/2017 00:15,2,0.000,ALERT,212.61,301.17,59.986,1505016903,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,833979.7,833979.7,21898,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016927,2455460.00
09/10/2017 00:15,2,0.000,ALERT,212.83,300.57,59.981,1505016903,"201051344000438","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,836141.8,836141.8,21882,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016929,2455461.00
09/10/2017 00:15,2,0.000,ALERT,212.83,300.27,59.991,1505016903,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,737680.8,737680.8,21922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016931,2455462.00
09/10/2017 00:15,2,0.000,ALERT,211.70,299.67,59.975,1505016903,"274151322000083","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1074398.7,1074398.7,21778,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016932,2455463.00
09/10/2017 00:15,2,0.000,ALERT,211.93,298.47,59.975,1505016903,"274151322000076","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1147578.8,1147578.8,21767,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016934,2455464.00
09/10/2017 00:15,2,0.000,ALERT,212.61,301.77,59.991,1505016903,"201051344000868","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,830309.1,830309.1,21911,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016936,2455465.00
09/10/2017 00:15,2,0.000,ALERT,211.48,299.37,60.002,1505016903,"274151322000095","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1136515.0,1136515.0,21803,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016938,2455466.00
09/10/2017 00:15,2,0.000,ALERT,212.38,300.87,59.965,1505016903,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,709954.2,709954.2,21871,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016940,2455467.00
09/10/2017 00:15,2,0.000,ALERT,212.61,299.97,60.007,1505016903,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,837445.8,837445.8,21881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016942,2455468.00
09/10/2017 00:15,2,0.000,ALERT,212.61,301.17,60.002,1505016903,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,841345.4,841345.4,21877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016943,2455469.00
09/10/2017 00:15,2,0.000,ALERT,213.06,300.87,59.975,1505016903,"201051344000853","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,842853.3,842853.3,21907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016945,2455470.00
09/10/2017 00:15,2,0.000,ALERT,213.06,300.87,60.034,1505016903,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,835929.1,835929.1,21929,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016947,2455471.00
09/10/2017 00:15,2,0.000,ALERT,212.83,300.27,60.007,1505016903,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,832565.0,832565.0,21924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016949,2455472.00
09/10/2017 00:15,2,0.000,ALERT,212.83,301.17,59.991,1505016903,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,840666.3,840666.3,21907,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016951,2455473.00
09/10/2017 00:15,2,0.000,ALERT,212.83,299.97,60.044,1505016903,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,829712.8,829712.8,21898,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016952,2455474.00
09/10/2017 00:15,2,0.000,ALERT,211.03,298.17,59.975,1505016903,"274151322000088","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1031325.4,1031325.4,21773,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016954,2455475.00
09/10/2017 00:15,2,0.000,ALERT,211.93,297.57,60.002,1505016903,"274151322000068","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,900437.8,900437.8,22226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016956,2455476.00
09/10/2017 00:15,2,0.000,ALERT,212.38,300.57,60.002,1505016903,"201051344001135","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,825276.1,825276.1,21856,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016958,2455477.00
09/10/2017 00:15,2,0.000,ALERT,212.38,301.77,60.002,1505016903,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,844951.0,844951.0,21893,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016960,2455478.00
09/10/2017 00:15,2,0.000,ALERT,212.83,300.57,60.007,1505016903,"201051344001203","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,835479.9,835479.9,21923,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016962,2455479.00
09/10/2017 00:15,2,0.000,ALERT,211.48,299.37,60.002,1505016903,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1046663.3,1046663.3,21741,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016963,2455480.00
09/10/2017 00:15,2,0.000,ALERT,212.83,300.57,60.023,1505016903,"201051344000867","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,829028.9,829028.9,21924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016965,2455481.00
09/10/2017 00:15,2,0.000,ALERT,212.61,300.57,60.012,1505016903,"201051344001093","219011344069620",0.00,12.70,0,298.77,301.77,0.0,0.0,0.000,832532.2,832532.2,21929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016967,2455482.00
09/10/2017 00:15,2,0.000,ALERT,212.61,301.17,60.012,1505016903,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,851169.7,851169.7,21926,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016969,2455483.00
09/10/2017 00:15,2,0.000,ALERT,212.83,300.27,60.002,1505016903,"201051344000648","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,837113.4,837113.4,21891,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016971,2455484.00
09/10/2017 00:15,2,0.000,ALERT,212.61,301.17,60.007,1505016903,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,852639.4,852639.4,21860,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016972,2455485.00
09/10/2017 00:15,2,0.000,ALERT,212.83,301.17,60.007,1505016903,"201051344000983","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,843677.7,843677.7,21895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016974,2455486.00
09/10/2017 00:15,2,0.000,ALERT,212.61,300.57,59.996,1505016903,"201051344001158","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,827139.7,827139.7,21899,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505016976,2455487.00
09/10/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1505016903,"201051344000576","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,841716.2,841716.2,21913,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016978,2455488.00
09/10/2017 00:15,2,0.000,ALERT,211.48,298.47,60.012,1505016903,"274151322000087","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1022654.4,1022654.4,22020,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505016980,2455489.00
09/10/2017 00:30,2,0.000,ALERT,212.83,300.57,59.965,1505017803,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,840640.5,840640.5,21886,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017805,2455490.00
09/10/2017 00:30,2,0.000,ALERT,211.25,298.17,59.954,1505017803,"274151322000085","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1040931.1,1040931.1,21765,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017807,2455491.00
09/10/2017 00:30,2,0.000,ALERT,213.06,300.57,59.965,1505017803,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,827922.5,827922.5,21942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017808,2455492.00
09/10/2017 00:30,2,0.000,ALERT,212.61,300.87,59.933,1505017803,"201051344000469","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,832029.0,832029.0,21900,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017810,2455493.00
09/10/2017 00:30,2,0.000,ALERT,212.61,301.17,59.965,1505017803,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,826047.3,826047.3,21892,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017812,2455494.00
09/10/2017 00:30,2,0.000,ALERT,211.03,299.07,59.938,1505017803,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1085376.8,1085376.8,21764,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017814,2455495.00
09/10/2017 00:30,2,0.000,ALERT,213.06,301.17,59.965,1505017803,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,840691.9,840691.9,21888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017816,2455496.00
09/10/2017 00:30,2,0.000,ALERT,212.83,301.77,59.970,1505017803,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,830435.9,830435.9,21938,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017818,2455497.00
09/10/2017 00:30,2,0.000,ALERT,213.29,302.07,59.981,1505017803,"201051344000582","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,819259.9,819259.9,21878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017820,2455498.00
09/10/2017 00:30,2,0.000,ALERT,212.38,301.47,59.959,1505017803,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,839822.1,839822.1,21899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017821,2455499.00
09/10/2017 00:30,2,0.000,ALERT,211.25,297.87,59.949,1505017803,"274151322000094","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,899363.1,899363.1,22218,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017823,2455500.00
09/10/2017 00:30,2,0.000,ALERT,212.38,301.47,59.965,1505017803,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,850546.1,850546.1,21900,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017825,2455501.00
09/10/2017 00:30,2,0.000,ALERT,212.61,301.77,59.986,1505017803,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,833979.7,833979.7,21900,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017827,2455502.00
09/10/2017 00:30,2,0.000,ALERT,213.06,301.47,59.954,1505017803,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,836141.8,836141.8,21884,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017829,2455503.00
09/10/2017 00:30,2,0.000,ALERT,213.06,300.87,59.965,1505017803,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,737680.8,737680.8,21924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017831,2455504.00
09/10/2017 00:30,2,0.000,ALERT,211.25,299.07,59.954,1505017803,"274151322000083","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1074398.7,1074398.7,21780,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017832,2455505.00
09/10/2017 00:30,2,0.000,ALERT,211.70,298.17,59.949,1505017803,"274151322000076","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1147578.8,1147578.8,21769,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017834,2455506.00
09/10/2017 00:30,2,0.000,ALERT,212.38,301.47,59.949,1505017803,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,830309.1,830309.1,21913,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017836,2455507.00
09/10/2017 00:30,2,0.000,ALERT,211.25,299.67,59.944,1505017803,"274151322000095","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,1136515.0,1136515.0,21805,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017838,2455508.00
09/10/2017 00:30,2,0.000,ALERT,212.16,300.57,59.944,1505017803,"201051344000988","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,709954.2,709954.2,21873,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017840,2455509.00
09/10/2017 00:30,2,0.000,ALERT,212.61,300.57,59.954,1505017803,"201051344001025","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,837445.8,837445.8,21883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017842,2455510.00
09/10/2017 00:30,2,0.000,ALERT,212.38,300.57,59.959,1505017803,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,841345.4,841345.4,21879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017843,2455511.00
09/10/2017 00:30,2,0.000,ALERT,212.83,300.27,59.959,1505017803,"201051344000853","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,842853.3,842853.3,21909,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017845,2455512.00
09/10/2017 00:30,2,0.000,ALERT,213.06,301.47,59.959,1505017803,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,835929.1,835929.1,21931,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017847,2455513.00
09/10/2017 00:30,2,0.000,ALERT,213.06,300.87,59.949,1505017803,"201051344000917","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,832565.0,832565.0,21926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017849,2455514.00
09/10/2017 00:30,2,0.000,ALERT,213.06,301.47,59.949,1505017803,"201051344001145","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,840666.3,840666.3,21909,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017851,2455515.00
09/10/2017 00:30,2,0.000,ALERT,212.83,300.57,59.959,1505017803,"201051344000651","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,829712.8,829712.8,21900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017852,2455516.00
09/10/2017 00:30,2,0.000,ALERT,211.03,298.77,59.954,1505017803,"274151322000088","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1031325.4,1031325.4,21775,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017854,2455517.00
09/10/2017 00:30,2,0.000,ALERT,211.93,297.87,59.954,1505017803,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,900437.8,900437.8,22228,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017856,2455518.00
09/10/2017 00:30,2,0.000,ALERT,212.61,301.47,59.959,1505017803,"201051344001135","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,825276.1,825276.1,21858,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017858,2455519.00
09/10/2017 00:30,2,0.000,ALERT,212.16,301.47,59.928,1505017803,"201051344000594","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,844951.0,844951.0,21895,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017859,2455520.00
09/10/2017 00:30,2,0.000,ALERT,213.06,301.17,59.965,1505017803,"201051344001203","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,835479.9,835479.9,21925,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017861,2455521.00
09/10/2017 00:30,2,0.000,ALERT,211.25,299.07,59.922,1505017803,"274151322000054","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1046663.3,1046663.3,21743,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017863,2455522.00
09/10/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1505017803,"201051344000867","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,829028.9,829028.9,21926,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017865,2455523.00
09/10/2017 00:30,2,0.000,ALERT,212.83,301.17,59.949,1505017803,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,832532.2,832532.2,21931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017867,2455524.00
09/10/2017 00:30,2,0.000,ALERT,212.38,300.87,59.959,1505017803,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,851169.7,851169.7,21928,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017868,2455525.00
09/10/2017 00:30,2,0.000,ALERT,212.61,300.27,59.959,1505017803,"201051344000648","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,837113.4,837113.4,21893,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017870,2455526.00
09/10/2017 00:30,2,0.000,ALERT,212.61,301.17,60.007,1505017803,"201051344000569","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,852639.4,852639.4,21862,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017872,2455527.00
09/10/2017 00:30,2,0.000,ALERT,212.38,301.17,59.917,1505017803,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,843677.7,843677.7,21897,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017874,2455528.00
09/10/2017 00:30,2,0.000,ALERT,212.61,300.57,59.959,1505017803,"201051344001158","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,827139.7,827139.7,21901,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017876,2455529.00
09/10/2017 00:30,2,0.000,ALERT,213.06,301.17,59.959,1505017803,"201051344000576","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,841716.2,841716.2,21915,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505017878,2455530.00
09/10/2017 00:30,2,0.000,ALERT,211.48,298.17,59.949,1505017803,"274151322000087","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,1022654.4,1022654.4,22022,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505017880,2455531.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.17,59.928,1505018703,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,840640.5,840640.5,21888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018705,2455532.00
09/10/2017 00:45,2,0.000,ALERT,211.93,299.07,59.965,1505018703,"274151322000085","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1040931.1,1040931.1,21767,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018707,2455533.00
09/10/2017 00:45,2,0.000,ALERT,213.29,301.17,59.981,1505018703,"201051344000633","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,827922.5,827922.5,21944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018709,2455534.00
09/10/2017 00:45,2,0.000,ALERT,212.83,301.47,59.981,1505018703,"201051344000469","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,832029.0,832029.0,21902,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018710,2455535.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.47,59.975,1505018703,"201051344000646","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,826047.3,826047.3,21894,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018712,2455536.00
09/10/2017 00:45,2,0.000,ALERT,211.48,299.97,59.975,1505018703,"274151322000052","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1085376.8,1085376.8,21766,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018714,2455537.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.77,59.991,1505018703,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,840691.9,840691.9,21890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018716,2455538.00
09/10/2017 00:45,2,0.000,ALERT,212.83,301.77,59.991,1505018703,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,830435.9,830435.9,21940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018718,2455539.00
09/10/2017 00:45,2,0.000,ALERT,213.51,302.37,59.949,1505018703,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,819259.9,819259.9,21880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018719,2455540.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.47,59.996,1505018703,"201051344000955","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,839822.1,839822.1,21901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018721,2455541.00
09/10/2017 00:45,2,0.000,ALERT,211.70,298.47,59.981,1505018703,"274151322000094","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,899363.1,899363.1,22220,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018723,2455542.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.77,59.954,1505018703,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,850546.1,850546.1,21902,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018725,2455543.00
09/10/2017 00:45,2,0.000,ALERT,212.83,302.07,59.991,1505018703,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,833979.7,833979.7,21902,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018726,2455544.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.77,59.986,1505018703,"201051344000438","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,836141.8,836141.8,21886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018728,2455545.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1505018703,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,737680.8,737680.8,21926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018730,2455546.00
09/10/2017 00:45,2,0.000,ALERT,211.93,299.37,59.975,1505018703,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21782,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018732,2455547.00
09/10/2017 00:45,2,0.000,ALERT,212.38,299.37,59.975,1505018703,"274151322000076","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1147578.8,1147578.8,21771,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018734,2455548.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.77,59.970,1505018703,"201051344000868","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,830309.1,830309.1,21915,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018736,2455549.00
