ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 00:45,2,0.000,ALERT,211.70,300.27,59.981,1505018703,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,1136515.0,1136515.0,21807,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018738,2455550.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.17,60.018,1505018703,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.68,0.0,0.0,0.000,709954.2,709954.2,21875,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018740,2455551.00
09/10/2017 00:45,2,0.000,ALERT,212.83,300.87,59.949,1505018703,"201051344001025","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,837445.8,837445.8,21885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018741,2455552.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.47,59.986,1505018703,"201051344000458","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,841345.4,841345.4,21881,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018743,2455553.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.47,59.986,1505018703,"201051344000853","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,842853.3,842853.3,21911,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018745,2455554.00
09/10/2017 00:45,2,0.000,ALERT,213.29,301.47,59.986,1505018703,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,835929.1,835929.1,21933,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018747,2455555.00
09/10/2017 00:45,2,0.000,ALERT,213.29,300.87,59.981,1505018703,"201051344000917","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,832565.0,832565.0,21928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018748,2455556.00
09/10/2017 00:45,2,0.000,ALERT,213.29,301.77,59.975,1505018703,"201051344001145","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,840666.3,840666.3,21911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018750,2455557.00
09/10/2017 00:45,2,0.000,ALERT,213.06,300.87,59.970,1505018703,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,829712.8,829712.8,21902,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018752,2455558.00
09/10/2017 00:45,2,0.000,ALERT,211.25,299.67,59.970,1505018703,"274151322000088","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1031325.4,1031325.4,21777,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018754,2455559.00
09/10/2017 00:45,2,0.000,ALERT,212.38,298.47,59.981,1505018703,"274151322000068","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,900437.8,900437.8,22230,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018756,2455560.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.47,59.975,1505018703,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,825276.1,825276.1,21860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018757,2455561.00
09/10/2017 00:45,2,0.000,ALERT,212.38,302.07,59.970,1505018703,"201051344000594","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,844951.0,844951.0,21897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018759,2455562.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1505018703,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,835479.9,835479.9,21927,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018761,2455563.00
09/10/2017 00:45,2,0.000,ALERT,211.48,299.07,59.959,1505018703,"274151322000054","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21745,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018763,2455564.00
09/10/2017 00:45,2,0.000,ALERT,212.83,301.17,59.938,1505018703,"201051344000867","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,829028.9,829028.9,21928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018764,2455565.00
09/10/2017 00:45,2,0.000,ALERT,212.83,301.47,59.959,1505018703,"201051344001093","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,832532.2,832532.2,21933,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018766,2455566.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1505018703,"201051344000900","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,851169.7,851169.7,21930,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018768,2455567.00
09/10/2017 00:45,2,0.000,ALERT,212.83,300.57,59.959,1505018703,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,837113.4,837113.4,21895,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018770,2455568.00
09/10/2017 00:45,2,0.000,ALERT,212.83,301.77,59.965,1505018703,"201051344000569","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,852639.4,852639.4,21864,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018772,2455569.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.47,59.959,1505018703,"201051344000983","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,843677.7,843677.7,21899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018774,2455570.00
09/10/2017 00:45,2,0.000,ALERT,212.61,301.17,59.938,1505018703,"201051344001158","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,827139.7,827139.7,21903,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018775,2455571.00
09/10/2017 00:45,2,0.000,ALERT,213.06,301.77,59.959,1505018703,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,841716.2,841716.2,21917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505018777,2455572.00
09/10/2017 00:45,2,0.000,ALERT,211.70,298.47,59.959,1505018703,"274151322000087","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1022654.4,1022654.4,22024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505018779,2455573.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.77,59.991,1505019603,"201051344000645","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,840640.5,840640.5,21890,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019605,2455574.00
09/10/2017 01:00,2,0.000,ALERT,211.93,299.07,59.996,1505019603,"274151322000085","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1040931.1,1040931.1,21769,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019607,2455575.00
09/10/2017 01:00,2,0.000,ALERT,213.51,301.47,60.002,1505019603,"201051344000633","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,827922.5,827922.5,21946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019608,2455576.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.47,60.002,1505019603,"201051344000469","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21904,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019610,2455577.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.47,59.986,1505019603,"201051344000646","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,826047.3,826047.3,21896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019612,2455578.00
09/10/2017 01:00,2,0.000,ALERT,211.70,299.67,59.986,1505019603,"274151322000052","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1085376.8,1085376.8,21768,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019614,2455579.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.77,59.991,1505019603,"201051344000585","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,840691.9,840691.9,21892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019616,2455580.00
09/10/2017 01:00,2,0.000,ALERT,213.06,302.07,59.991,1505019603,"201051344001230","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,830435.9,830435.9,21942,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019617,2455581.00
09/10/2017 01:00,2,0.000,ALERT,213.51,302.68,59.996,1505019603,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,819259.9,819259.9,21882,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019619,2455582.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.77,59.986,1505019603,"201051344000955","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,839822.1,839822.1,21903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019621,2455583.00
09/10/2017 01:00,2,0.000,ALERT,211.93,298.77,59.991,1505019603,"274151322000094","219011344069620",0.00,12.30,0,296.66,299.97,0.0,0.0,0.000,899363.1,899363.1,22222,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019623,2455584.00
09/10/2017 01:00,2,0.000,ALERT,212.83,302.37,59.970,1505019603,"201051344000579","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,850546.1,850546.1,21904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019625,2455585.00
09/10/2017 01:00,2,0.000,ALERT,213.06,302.37,60.002,1505019603,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,833979.7,833979.7,21904,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019627,2455586.00
09/10/2017 01:00,2,0.000,ALERT,213.06,301.47,60.028,1505019603,"201051344000438","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,836141.8,836141.8,21888,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019628,2455587.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.17,59.986,1505019603,"201051344000417","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,737680.8,737680.8,21928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019630,2455588.00
09/10/2017 01:00,2,0.000,ALERT,211.93,300.27,59.991,1505019603,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21784,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019632,2455589.00
09/10/2017 01:00,2,0.000,ALERT,212.38,299.37,59.991,1505019603,"274151322000076","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1147578.8,1147578.8,21773,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019634,2455590.00
09/10/2017 01:00,2,0.000,ALERT,212.83,302.37,59.986,1505019603,"201051344000868","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,830309.1,830309.1,21917,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019636,2455591.00
09/10/2017 01:00,2,0.000,ALERT,211.70,300.57,59.954,1505019603,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,1136515.0,1136515.0,21809,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019637,2455592.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.77,59.991,1505019603,"201051344000988","219011344069620",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,709954.2,709954.2,21877,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019639,2455593.00
09/10/2017 01:00,2,0.000,ALERT,212.83,300.87,59.970,1505019603,"201051344001025","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,837445.8,837445.8,21887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019641,2455594.00
09/10/2017 01:00,2,0.000,ALERT,212.61,301.77,59.986,1505019603,"201051344000458","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,841345.4,841345.4,21883,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019643,2455595.00
09/10/2017 01:00,2,0.000,ALERT,213.51,301.77,59.991,1505019603,"201051344000853","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,842853.3,842853.3,21913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019645,2455596.00
09/10/2017 01:00,2,0.000,ALERT,213.51,301.77,59.986,1505019603,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,835929.1,835929.1,21935,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019646,2455597.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.17,59.981,1505019603,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,832565.0,832565.0,21930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019648,2455598.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.77,59.981,1505019603,"201051344001145","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,840666.3,840666.3,21913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019650,2455599.00
09/10/2017 01:00,2,0.000,ALERT,213.29,300.87,59.986,1505019603,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,829712.8,829712.8,21904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019652,2455600.00
09/10/2017 01:00,2,0.000,ALERT,211.48,299.37,59.970,1505019603,"274151322000088","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1031325.4,1031325.4,21779,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019654,2455601.00
09/10/2017 01:00,2,0.000,ALERT,212.38,298.77,59.981,1505019603,"274151322000068","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,900437.8,900437.8,22232,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019655,2455602.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.47,59.981,1505019603,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,825276.1,825276.1,21862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019657,2455603.00
09/10/2017 01:00,2,0.000,ALERT,212.38,302.07,60.007,1505019603,"201051344000594","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,844951.0,844951.0,21899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019659,2455604.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.47,59.986,1505019603,"201051344001203","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,835479.9,835479.9,21929,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019661,2455605.00
09/10/2017 01:00,2,0.000,ALERT,211.48,299.97,59.975,1505019603,"274151322000054","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21747,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019663,2455606.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1505019603,"201051344000867","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,829028.9,829028.9,21930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019665,2455607.00
09/10/2017 01:00,2,0.000,ALERT,213.06,301.47,59.944,1505019603,"201051344001093","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,832532.2,832532.2,21935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019667,2455608.00
09/10/2017 01:00,2,0.000,ALERT,212.61,301.17,59.975,1505019603,"201051344000900","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,851169.7,851169.7,21932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019669,2455609.00
09/10/2017 01:00,2,0.000,ALERT,212.83,300.87,59.949,1505019603,"201051344000648","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,837113.4,837113.4,21897,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019670,2455610.00
09/10/2017 01:00,2,0.000,ALERT,212.83,302.07,59.975,1505019603,"201051344000569","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,852639.4,852639.4,21866,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019672,2455611.00
09/10/2017 01:00,2,0.000,ALERT,212.83,301.47,59.965,1505019603,"201051344000983","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,843677.7,843677.7,21901,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019674,2455612.00
09/10/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1505019603,"201051344001158","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21905,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019676,2455613.00
09/10/2017 01:00,2,0.000,ALERT,213.29,301.77,59.959,1505019603,"201051344000576","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,841716.2,841716.2,21919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505019678,2455614.00
09/10/2017 01:00,2,0.000,ALERT,211.93,298.17,59.959,1505019603,"274151322000087","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1022654.4,1022654.4,22026,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505019680,2455615.00
09/10/2017 01:15,2,0.000,ALERT,213.06,301.47,59.959,1505020503,"201051344000645","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,840640.5,840640.5,21892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020505,2455616.00
09/10/2017 01:15,2,0.000,ALERT,211.70,298.77,59.965,1505020503,"274151322000085","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1040931.1,1040931.1,21771,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020507,2455617.00
09/10/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1505020503,"201051344000633","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,827922.5,827922.5,21948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020509,2455618.00
09/10/2017 01:15,2,0.000,ALERT,212.61,300.87,59.965,1505020503,"201051344000469","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,832029.0,832029.0,21906,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020510,2455619.00
09/10/2017 01:15,2,0.000,ALERT,212.83,302.07,59.965,1505020503,"201051344000646","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,826047.3,826047.3,21898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020512,2455620.00
09/10/2017 01:15,2,0.000,ALERT,211.25,298.77,59.954,1505020503,"274151322000052","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1085376.8,1085376.8,21770,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020514,2455621.00
09/10/2017 01:15,2,0.000,ALERT,213.29,302.07,60.002,1505020503,"201051344000585","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,840691.9,840691.9,21894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020516,2455622.00
09/10/2017 01:15,2,0.000,ALERT,213.06,302.37,59.970,1505020503,"201051344001230","219011344069620",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,830435.9,830435.9,21944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020518,2455623.00
09/10/2017 01:15,2,0.000,ALERT,213.74,302.98,59.991,1505020503,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,819259.9,819259.9,21884,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020520,2455624.00
09/10/2017 01:15,2,0.000,ALERT,212.83,302.07,59.975,1505020503,"201051344000955","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,839822.1,839822.1,21905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020522,2455625.00
09/10/2017 01:15,2,0.000,ALERT,211.70,299.07,59.981,1505020503,"274151322000094","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,899363.1,899363.1,22224,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020523,2455626.00
09/10/2017 01:15,2,0.000,ALERT,212.61,301.77,59.981,1505020503,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,850546.1,850546.1,21906,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020525,2455627.00
09/10/2017 01:15,2,0.000,ALERT,213.06,302.68,59.970,1505020503,"201051344000890","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,833979.7,833979.7,21906,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020527,2455628.00
09/10/2017 01:15,2,0.000,ALERT,213.29,302.07,59.970,1505020503,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,836141.8,836141.8,21890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020529,2455629.00
09/10/2017 01:15,2,0.000,ALERT,213.29,301.77,59.981,1505020503,"201051344000417","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,737680.8,737680.8,21930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020531,2455630.00
09/10/2017 01:15,2,0.000,ALERT,211.93,299.67,59.965,1505020503,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1074398.7,1074398.7,21786,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020532,2455631.00
09/10/2017 01:15,2,0.000,ALERT,212.16,299.67,59.933,1505020503,"274151322000076","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1147578.8,1147578.8,21775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020534,2455632.00
09/10/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1505020503,"201051344000868","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,830309.1,830309.1,21919,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020536,2455633.00
09/10/2017 01:15,2,0.000,ALERT,211.48,300.57,59.975,1505020503,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1136515.0,1136515.0,21811,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020538,2455634.00
09/10/2017 01:15,2,0.000,ALERT,212.38,301.17,59.981,1505020503,"201051344000988","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,709954.2,709954.2,21879,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020540,2455635.00
09/10/2017 01:15,2,0.000,ALERT,213.06,301.17,59.981,1505020503,"201051344001025","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,837445.8,837445.8,21889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020542,2455636.00
09/10/2017 01:15,2,0.000,ALERT,212.61,301.47,59.949,1505020503,"201051344000458","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,841345.4,841345.4,21885,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020543,2455637.00
09/10/2017 01:15,2,0.000,ALERT,213.29,301.17,59.933,1505020503,"201051344000853","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020545,2455638.00
09/10/2017 01:15,2,0.000,ALERT,213.51,302.37,59.975,1505020503,"201051344000685","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,835929.1,835929.1,21937,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020547,2455639.00
09/10/2017 01:15,2,0.000,ALERT,213.29,301.47,59.981,1505020503,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,832565.0,832565.0,21932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020549,2455640.00
09/10/2017 01:15,2,0.000,ALERT,213.51,302.37,59.986,1505020503,"201051344001145","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,840666.3,840666.3,21915,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020551,2455641.00
09/10/2017 01:15,2,0.000,ALERT,213.29,301.47,59.981,1505020503,"201051344000651","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,829712.8,829712.8,21906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020552,2455642.00
09/10/2017 01:15,2,0.000,ALERT,211.48,299.37,59.970,1505020503,"274151322000088","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1031325.4,1031325.4,21781,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020554,2455643.00
09/10/2017 01:15,2,0.000,ALERT,212.38,299.07,59.981,1505020503,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,900437.8,900437.8,22234,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020556,2455644.00
09/10/2017 01:15,2,0.000,ALERT,212.83,301.77,59.981,1505020503,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,825276.1,825276.1,21864,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020558,2455645.00
09/10/2017 01:15,2,0.000,ALERT,212.61,302.07,59.975,1505020503,"201051344000594","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,844951.0,844951.0,21901,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020559,2455646.00
09/10/2017 01:15,2,0.000,ALERT,213.29,301.77,59.991,1505020503,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,835479.9,835479.9,21931,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020561,2455647.00
09/10/2017 01:15,2,0.000,ALERT,211.70,300.27,59.970,1505020503,"274151322000054","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020563,2455648.00
09/10/2017 01:15,2,0.000,ALERT,213.06,301.17,59.981,1505020503,"201051344000867","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,829028.9,829028.9,21932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020565,2455649.00
09/10/2017 01:15,2,0.000,ALERT,213.29,302.07,59.975,1505020503,"201051344001093","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,832532.2,832532.2,21937,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020567,2455650.00
09/10/2017 01:15,2,0.000,ALERT,212.83,301.47,60.018,1505020503,"201051344000900","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,851169.7,851169.7,21934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020568,2455651.00
09/10/2017 01:15,2,0.000,ALERT,213.06,300.87,59.938,1505020503,"201051344000648","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,837113.4,837113.4,21899,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020570,2455652.00
09/10/2017 01:15,2,0.000,ALERT,212.83,302.07,59.981,1505020503,"201051344000569","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,852639.4,852639.4,21868,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505020572,2455653.00
09/10/2017 01:15,2,0.000,ALERT,212.83,301.47,59.975,1505020503,"201051344000983","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,843677.7,843677.7,21903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020574,2455654.00
09/10/2017 01:15,2,0.000,ALERT,212.83,301.17,59.944,1505020503,"201051344001158","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,827139.7,827139.7,21907,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020576,2455655.00
09/10/2017 01:15,2,0.000,ALERT,213.29,302.07,59.981,1505020503,"201051344000576","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,841716.2,841716.2,21921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020578,2455656.00
09/10/2017 01:15,2,0.000,ALERT,211.93,299.37,59.965,1505020503,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1022654.4,1022654.4,22028,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505020580,2455657.00
09/10/2017 01:30,2,0.000,ALERT,213.51,302.07,59.928,1505021403,"201051344000645","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,840640.5,840640.5,21894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021405,2455658.00
09/10/2017 01:30,2,0.000,ALERT,212.38,299.67,59.954,1505021403,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,1040931.1,1040931.1,21773,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021407,2455659.00
09/10/2017 01:30,2,0.000,ALERT,213.74,301.47,59.965,1505021403,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,827922.5,827922.5,21950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021409,2455660.00
09/10/2017 01:30,2,0.000,ALERT,213.06,302.07,59.965,1505021403,"201051344000469","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,832029.0,832029.0,21908,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021411,2455661.00
09/10/2017 01:30,2,0.000,ALERT,213.06,302.07,59.970,1505021403,"201051344000646","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021412,2455662.00
09/10/2017 01:30,2,0.000,ALERT,211.70,299.37,59.965,1505021403,"274151322000052","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21772,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021414,2455663.00
09/10/2017 01:30,2,0.000,ALERT,213.29,302.37,60.007,1505021403,"201051344000585","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,840691.9,840691.9,21896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021416,2455664.00
09/10/2017 01:30,2,0.000,ALERT,213.06,302.68,59.975,1505021403,"201051344001230","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,830435.9,830435.9,21946,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021418,2455665.00
09/10/2017 01:30,2,0.000,ALERT,213.74,302.98,59.933,1505021403,"201051344000582","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,819259.9,819259.9,21886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021420,2455666.00
09/10/2017 01:30,2,0.000,ALERT,212.83,302.07,59.975,1505021403,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,839822.1,839822.1,21907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021422,2455667.00
09/10/2017 01:30,2,0.000,ALERT,211.93,299.37,59.954,1505021403,"274151322000094","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,899363.1,899363.1,22226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021423,2455668.00
09/10/2017 01:30,2,0.000,ALERT,212.83,302.07,59.959,1505021403,"201051344000579","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,850546.1,850546.1,21908,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021425,2455669.00
09/10/2017 01:30,2,0.000,ALERT,213.06,302.68,60.002,1505021403,"201051344000890","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21908,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021427,2455670.00
09/10/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1505021403,"201051344000438","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,836141.8,836141.8,21892,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021429,2455671.00
09/10/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1505021403,"201051344000417","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,737680.8,737680.8,21932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021431,2455672.00
09/10/2017 01:30,2,0.000,ALERT,211.93,299.67,59.959,1505021403,"274151322000083","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1074398.7,1074398.7,21788,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021432,2455673.00
09/10/2017 01:30,2,0.000,ALERT,212.38,299.67,59.959,1505021403,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21777,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021434,2455674.00
09/10/2017 01:30,2,0.000,ALERT,212.83,302.37,59.933,1505021403,"201051344000868","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21921,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021436,2455675.00
09/10/2017 01:30,2,0.000,ALERT,211.93,300.57,59.996,1505021403,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21813,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021438,2455676.00
09/10/2017 01:30,2,0.000,ALERT,212.83,301.47,59.965,1505021403,"201051344000988","219011344069620",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,709954.2,709954.2,21881,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021440,2455677.00
09/10/2017 01:30,2,0.000,ALERT,213.06,301.17,59.954,1505021403,"201051344001025","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,837445.8,837445.8,21891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021442,2455678.00
09/10/2017 01:30,2,0.000,ALERT,212.83,301.77,59.954,1505021403,"201051344000458","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,841345.4,841345.4,21887,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021444,2455679.00
09/10/2017 01:30,2,0.000,ALERT,213.51,301.47,59.922,1505021403,"201051344000853","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,842853.3,842853.3,21917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021446,2455680.00
09/10/2017 01:30,2,0.000,ALERT,213.51,301.77,59.954,1505021403,"201051344000685","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,835929.1,835929.1,21939,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021447,2455681.00
09/10/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1505021403,"201051344000917","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,832565.0,832565.0,21934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021449,2455682.00
09/10/2017 01:30,2,0.000,ALERT,213.51,302.68,60.007,1505021403,"201051344001145","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,840666.3,840666.3,21917,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021451,2455683.00
09/10/2017 01:30,2,0.000,ALERT,213.29,301.47,59.965,1505021403,"201051344000651","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,829712.8,829712.8,21908,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021453,2455684.00
09/10/2017 01:30,2,0.000,ALERT,211.48,299.37,59.954,1505021403,"274151322000088","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1031325.4,1031325.4,21783,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021455,2455685.00
09/10/2017 01:30,2,0.000,ALERT,212.38,298.77,59.954,1505021403,"274151322000068","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,900437.8,900437.8,22236,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021457,2455686.00
09/10/2017 01:30,2,0.000,ALERT,212.83,302.07,59.959,1505021403,"201051344001135","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,825276.1,825276.1,21866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021458,2455687.00
09/10/2017 01:30,2,0.000,ALERT,212.61,302.07,59.965,1505021403,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,844951.0,844951.0,21903,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021460,2455688.00
09/10/2017 01:30,2,0.000,ALERT,213.51,302.07,59.970,1505021403,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,835479.9,835479.9,21933,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021462,2455689.00
09/10/2017 01:30,2,0.000,ALERT,211.70,300.57,59.949,1505021403,"274151322000054","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21751,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021464,2455690.00
09/10/2017 01:30,2,0.000,ALERT,213.06,301.47,59.965,1505021403,"201051344000867","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,829028.9,829028.9,21934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021466,2455691.00
09/10/2017 01:30,2,0.000,ALERT,213.29,302.07,59.959,1505021403,"201051344001093","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021468,2455692.00
09/10/2017 01:30,2,0.000,ALERT,212.83,301.47,59.907,1505021403,"201051344000900","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,851169.7,851169.7,21936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021469,2455693.00
