ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 01:30,2,0.000,ALERT,213.06,300.57,59.933,1505021403,"201051344000648","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,837113.4,837113.4,21901,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021471,2455694.00
09/10/2017 01:30,2,0.000,ALERT,212.83,301.77,59.959,1505021403,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,852639.4,852639.4,21870,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505021473,2455695.00
09/10/2017 01:30,2,0.000,ALERT,212.83,301.47,59.959,1505021403,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,843677.7,843677.7,21905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021475,2455696.00
09/10/2017 01:30,2,0.000,ALERT,212.83,301.17,59.944,1505021403,"201051344001158","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021477,2455697.00
09/10/2017 01:30,2,0.000,ALERT,213.29,301.77,59.938,1505021403,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,841716.2,841716.2,21923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021479,2455698.00
09/10/2017 01:30,2,0.000,ALERT,212.16,298.77,59.965,1505021403,"274151322000087","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22030,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505021480,2455699.00
09/10/2017 01:45,2,0.000,ALERT,213.51,301.47,59.965,1505022303,"201051344000645","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,840640.5,840640.5,21896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022305,2455700.00
09/10/2017 01:45,2,0.000,ALERT,212.16,299.67,59.949,1505022303,"274151322000085","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21775,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022307,2455701.00
09/10/2017 01:45,2,0.000,ALERT,213.74,301.47,59.965,1505022303,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,827922.5,827922.5,21952,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022308,2455702.00
09/10/2017 01:45,2,0.000,ALERT,213.06,301.77,59.959,1505022303,"201051344000469","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,832029.0,832029.0,21910,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022310,2455703.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.07,59.959,1505022303,"201051344000646","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022312,2455704.00
09/10/2017 01:45,2,0.000,ALERT,211.93,300.27,59.944,1505022303,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21774,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022314,2455705.00
09/10/2017 01:45,2,0.000,ALERT,213.51,302.68,59.959,1505022303,"201051344000585","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,840691.9,840691.9,21898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022316,2455706.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.68,59.959,1505022303,"201051344001230","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,830435.9,830435.9,21948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022317,2455707.00
09/10/2017 01:45,2,0.000,ALERT,213.74,303.28,59.917,1505022303,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,819259.9,819259.9,21888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022319,2455708.00
09/10/2017 01:45,2,0.000,ALERT,212.83,302.37,59.975,1505022303,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,839822.1,839822.1,21909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022321,2455709.00
09/10/2017 01:45,2,0.000,ALERT,212.16,299.37,59.944,1505022303,"274151322000094","219011344069620",0.00,12.00,0,297.87,300.57,0.0,0.0,0.000,899363.1,899363.1,22228,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022323,2455710.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.37,60.002,1505022303,"201051344000579","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,850546.1,850546.1,21910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022324,2455711.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.37,59.954,1505022303,"201051344000890","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,833979.7,833979.7,21910,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022326,2455712.00
09/10/2017 01:45,2,0.000,ALERT,213.51,302.07,59.959,1505022303,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,836141.8,836141.8,21894,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022328,2455713.00
09/10/2017 01:45,2,0.000,ALERT,213.51,301.77,59.949,1505022303,"201051344000417","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,737680.8,737680.8,21934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022330,2455714.00
09/10/2017 01:45,2,0.000,ALERT,212.16,299.97,59.944,1505022303,"274151322000083","219011344069620",0.00,12.70,0,298.47,301.47,0.0,0.0,0.000,1074398.7,1074398.7,21790,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022332,2455715.00
09/10/2017 01:45,2,0.000,ALERT,212.61,299.97,59.944,1505022303,"274151322000076","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21779,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022334,2455716.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.68,59.954,1505022303,"201051344000868","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022336,2455717.00
09/10/2017 01:45,2,0.000,ALERT,212.16,300.87,59.949,1505022303,"274151322000095","219011344069620",0.00,12.00,0,299.37,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21815,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022337,2455718.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.07,59.912,1505022303,"201051344000988","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,709954.2,709954.2,21883,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022339,2455719.00
09/10/2017 01:45,2,0.000,ALERT,213.06,301.47,59.954,1505022303,"201051344001025","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,837445.8,837445.8,21893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022341,2455720.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.07,59.949,1505022303,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,841345.4,841345.4,21889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022343,2455721.00
09/10/2017 01:45,2,0.000,ALERT,213.74,301.77,59.938,1505022303,"201051344000853","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022345,2455722.00
09/10/2017 01:45,2,0.000,ALERT,213.51,302.07,59.949,1505022303,"201051344000685","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,835929.1,835929.1,21941,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022347,2455723.00
09/10/2017 01:45,2,0.000,ALERT,213.29,301.77,59.928,1505022303,"201051344000917","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,832565.0,832565.0,21936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022348,2455724.00
09/10/2017 01:45,2,0.000,ALERT,213.51,302.37,59.954,1505022303,"201051344001145","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,840666.3,840666.3,21919,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022350,2455725.00
09/10/2017 01:45,2,0.000,ALERT,213.51,301.47,59.954,1505022303,"201051344000651","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,829712.8,829712.8,21910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022352,2455726.00
09/10/2017 01:45,2,0.000,ALERT,211.70,300.27,59.954,1505022303,"274151322000088","219011344069620",0.00,13.00,0,298.17,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21785,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022354,2455727.00
09/10/2017 01:45,2,0.000,ALERT,212.83,299.07,59.970,1505022303,"274151322000068","219011344069620",0.00,13.70,0,297.87,300.27,0.0,0.0,0.000,900437.8,900437.8,22238,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022356,2455728.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.37,59.954,1505022303,"201051344001135","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,825276.1,825276.1,21868,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022358,2455729.00
09/10/2017 01:45,2,0.000,ALERT,212.83,302.68,59.959,1505022303,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,844951.0,844951.0,21905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022360,2455730.00
09/10/2017 01:45,2,0.000,ALERT,213.51,302.07,59.970,1505022303,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21935,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022361,2455731.00
09/10/2017 01:45,2,0.000,ALERT,211.93,300.87,59.954,1505022303,"274151322000054","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21753,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022363,2455732.00
09/10/2017 01:45,2,0.000,ALERT,213.51,301.77,59.970,1505022303,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,829028.9,829028.9,21936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022365,2455733.00
09/10/2017 01:45,2,0.000,ALERT,213.29,302.37,59.959,1505022303,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21941,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022367,2455734.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.07,59.991,1505022303,"201051344000900","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,851169.7,851169.7,21938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022368,2455735.00
09/10/2017 01:45,2,0.000,ALERT,213.29,301.47,59.970,1505022303,"201051344000648","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,837113.4,837113.4,21903,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505022370,2455736.00
09/10/2017 01:45,2,0.000,ALERT,213.29,302.98,59.981,1505022303,"201051344000569","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,852639.4,852639.4,21872,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022372,2455737.00
09/10/2017 01:45,2,0.000,ALERT,213.06,302.37,59.975,1505022303,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,843677.7,843677.7,21907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022374,2455738.00
09/10/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1505022303,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,827139.7,827139.7,21911,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022376,2455739.00
09/10/2017 01:45,2,0.000,ALERT,213.74,302.68,59.975,1505022303,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,841716.2,841716.2,21925,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022378,2455740.00
09/10/2017 01:45,2,0.000,ALERT,212.16,299.67,59.975,1505022303,"274151322000087","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22032,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505022379,2455741.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.47,59.981,1505023203,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,840640.5,840640.5,21898,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023205,2455742.00
09/10/2017 02:00,2,0.000,ALERT,211.93,299.37,59.981,1505023203,"274151322000085","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21777,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023207,2455743.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1505023203,"201051344000633","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,827922.5,827922.5,21954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023209,2455744.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.77,59.986,1505023203,"201051344000469","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,832029.0,832029.0,21912,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023211,2455745.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.47,59.981,1505023203,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,826047.3,826047.3,21904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023212,2455746.00
09/10/2017 02:00,2,0.000,ALERT,211.93,300.27,59.981,1505023203,"274151322000052","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21776,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023214,2455747.00
09/10/2017 02:00,2,0.000,ALERT,213.29,302.07,59.986,1505023203,"201051344000585","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,840691.9,840691.9,21900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023216,2455748.00
09/10/2017 02:00,2,0.000,ALERT,213.06,302.07,60.028,1505023203,"201051344001230","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,830435.9,830435.9,21950,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023218,2455749.00
09/10/2017 02:00,2,0.000,ALERT,213.51,302.68,59.986,1505023203,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,819259.9,819259.9,21890,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023220,2455750.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.77,59.991,1505023203,"201051344000955","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,839822.1,839822.1,21911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023221,2455751.00
09/10/2017 02:00,2,0.000,ALERT,212.16,299.37,59.975,1505023203,"274151322000094","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,899363.1,899363.1,22230,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023223,2455752.00
09/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.986,1505023203,"201051344000579","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,850546.1,850546.1,21912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023225,2455753.00
09/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.986,1505023203,"201051344000890","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,833979.7,833979.7,21912,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023227,2455754.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.77,59.981,1505023203,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,836141.8,836141.8,21896,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023229,2455755.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1505023203,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,737680.8,737680.8,21936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023230,2455756.00
09/10/2017 02:00,2,0.000,ALERT,212.16,299.67,59.981,1505023203,"274151322000083","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1074398.7,1074398.7,21792,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023232,2455757.00
09/10/2017 02:00,2,0.000,ALERT,212.61,299.97,59.975,1505023203,"274151322000076","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023234,2455758.00
09/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.975,1505023203,"201051344000868","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,830309.1,830309.1,21925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023236,2455759.00
09/10/2017 02:00,2,0.000,ALERT,211.93,300.27,59.965,1505023203,"274151322000095","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21817,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023238,2455760.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.77,59.975,1505023203,"201051344000988","219011344069620",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,709954.2,709954.2,21885,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023240,2455761.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.17,59.970,1505023203,"201051344001025","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,837445.8,837445.8,21895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023241,2455762.00
09/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.970,1505023203,"201051344000458","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,841345.4,841345.4,21891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023243,2455763.00
09/10/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1505023203,"201051344000853","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,842853.3,842853.3,21921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023245,2455764.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.47,59.965,1505023203,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,835929.1,835929.1,21943,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023247,2455765.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.17,59.922,1505023203,"201051344000917","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,832565.0,832565.0,21938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023248,2455766.00
09/10/2017 02:00,2,0.000,ALERT,213.51,302.07,59.959,1505023203,"201051344001145","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,840666.3,840666.3,21921,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023250,2455767.00
09/10/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1505023203,"201051344000651","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,829712.8,829712.8,21912,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023252,2455768.00
09/10/2017 02:00,2,0.000,ALERT,211.93,299.37,59.959,1505023203,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1031325.4,1031325.4,21787,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023254,2455769.00
09/10/2017 02:00,2,0.000,ALERT,212.83,299.07,59.975,1505023203,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,900437.8,900437.8,22240,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023256,2455770.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.77,59.954,1505023203,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,825276.1,825276.1,21870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023258,2455771.00
09/10/2017 02:00,2,0.000,ALERT,212.83,302.07,59.949,1505023203,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,844951.0,844951.0,21907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023259,2455772.00
09/10/2017 02:00,2,0.000,ALERT,213.06,301.17,59.954,1505023203,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,835479.9,835479.9,21937,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023261,2455773.00
09/10/2017 02:00,2,0.000,ALERT,211.93,300.27,59.954,1505023203,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1046663.3,1046663.3,21755,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023263,2455774.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1505023203,"201051344000867","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,829028.9,829028.9,21938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023265,2455775.00
09/10/2017 02:00,2,0.000,ALERT,213.06,301.47,59.933,1505023203,"201051344001093","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,832532.2,832532.2,21943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023267,2455776.00
09/10/2017 02:00,2,0.000,ALERT,212.83,301.77,59.944,1505023203,"201051344000900","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,851169.7,851169.7,21940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023268,2455777.00
09/10/2017 02:00,2,0.000,ALERT,213.29,300.87,59.959,1505023203,"201051344000648","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,837113.4,837113.4,21905,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023270,2455778.00
09/10/2017 02:00,2,0.000,ALERT,213.06,302.37,59.954,1505023203,"201051344000569","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,852639.4,852639.4,21874,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023272,2455779.00
09/10/2017 02:00,2,0.000,ALERT,213.06,302.07,59.954,1505023203,"201051344000983","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,843677.7,843677.7,21909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023274,2455780.00
09/10/2017 02:00,2,0.000,ALERT,213.06,301.47,59.954,1505023203,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,827139.7,827139.7,21913,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505023276,2455781.00
09/10/2017 02:00,2,0.000,ALERT,213.29,301.77,59.954,1505023203,"201051344000576","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,841716.2,841716.2,21927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023278,2455782.00
09/10/2017 02:00,2,0.000,ALERT,211.93,298.47,59.944,1505023203,"274151322000087","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1022654.4,1022654.4,22034,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505023279,2455783.00
09/10/2017 02:15,2,0.000,ALERT,213.51,301.17,59.970,1505024103,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,840640.5,840640.5,21900,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024105,2455784.00
09/10/2017 02:15,2,0.000,ALERT,211.70,299.37,59.949,1505024103,"274151322000085","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1040931.1,1040931.1,21779,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024107,2455785.00
09/10/2017 02:15,2,0.000,ALERT,213.51,300.87,59.954,1505024103,"201051344000633","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,827922.5,827922.5,21956,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024109,2455786.00
09/10/2017 02:15,2,0.000,ALERT,213.06,301.17,59.959,1505024103,"201051344000469","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,832029.0,832029.0,21914,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024110,2455787.00
09/10/2017 02:15,2,0.000,ALERT,213.06,301.77,59.959,1505024103,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,826047.3,826047.3,21906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024112,2455788.00
09/10/2017 02:15,2,0.000,ALERT,211.70,299.97,59.954,1505024103,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21778,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024114,2455789.00
09/10/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1505024103,"201051344000585","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,840691.9,840691.9,21902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024116,2455790.00
09/10/2017 02:15,2,0.000,ALERT,213.29,302.37,59.954,1505024103,"201051344001230","219011344069620",0.00,11.70,0,300.27,303.28,0.0,0.0,0.000,830435.9,830435.9,21952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024118,2455791.00
09/10/2017 02:15,2,0.000,ALERT,213.74,302.98,59.959,1505024103,"201051344000582","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,819259.9,819259.9,21892,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024119,2455792.00
09/10/2017 02:15,2,0.000,ALERT,213.06,302.07,59.970,1505024103,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,839822.1,839822.1,21913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024121,2455793.00
09/10/2017 02:15,2,0.000,ALERT,211.93,298.77,59.954,1505024103,"274151322000094","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,899363.1,899363.1,22232,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024123,2455794.00
09/10/2017 02:15,2,0.000,ALERT,213.06,301.77,59.949,1505024103,"201051344000579","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,850546.1,850546.1,21914,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024125,2455795.00
09/10/2017 02:15,2,0.000,ALERT,213.06,302.68,59.975,1505024103,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,833979.7,833979.7,21914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024127,2455796.00
09/10/2017 02:15,2,0.000,ALERT,213.51,302.07,59.959,1505024103,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,836141.8,836141.8,21898,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024128,2455797.00
09/10/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1505024103,"201051344000417","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,737680.8,737680.8,21938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024130,2455798.00
09/10/2017 02:15,2,0.000,ALERT,211.93,299.07,59.949,1505024103,"274151322000083","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1074398.7,1074398.7,21794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024132,2455799.00
09/10/2017 02:15,2,0.000,ALERT,212.61,299.67,59.949,1505024103,"274151322000076","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21783,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024134,2455800.00
09/10/2017 02:15,2,0.000,ALERT,212.83,301.77,59.959,1505024103,"201051344000868","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,830309.1,830309.1,21927,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024136,2455801.00
09/10/2017 02:15,2,0.000,ALERT,211.93,299.97,59.959,1505024103,"274151322000095","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21819,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024137,2455802.00
09/10/2017 02:15,2,0.000,ALERT,212.83,300.87,59.954,1505024103,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,709954.2,709954.2,21887,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024139,2455803.00
09/10/2017 02:15,2,0.000,ALERT,213.06,301.17,59.959,1505024103,"201051344001025","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,837445.8,837445.8,21897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024141,2455804.00
09/10/2017 02:15,2,0.000,ALERT,212.83,301.17,59.954,1505024103,"201051344000458","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,841345.4,841345.4,21893,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024143,2455805.00
09/10/2017 02:15,2,0.000,ALERT,213.51,301.17,59.965,1505024103,"201051344000853","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,842853.3,842853.3,21923,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024145,2455806.00
09/10/2017 02:15,2,0.000,ALERT,213.51,302.07,59.954,1505024103,"201051344000685","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,835929.1,835929.1,21945,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024147,2455807.00
09/10/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1505024103,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,832565.0,832565.0,21940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024148,2455808.00
09/10/2017 02:15,2,0.000,ALERT,213.51,302.37,59.965,1505024103,"201051344001145","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840666.3,840666.3,21923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024150,2455809.00
09/10/2017 02:15,2,0.000,ALERT,213.51,301.47,59.959,1505024103,"201051344000651","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,829712.8,829712.8,21914,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024152,2455810.00
09/10/2017 02:15,2,0.000,ALERT,211.48,299.07,59.949,1505024103,"274151322000088","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1031325.4,1031325.4,21789,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024154,2455811.00
09/10/2017 02:15,2,0.000,ALERT,212.61,298.47,59.959,1505024103,"274151322000068","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,900437.8,900437.8,22242,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024156,2455812.00
09/10/2017 02:15,2,0.000,ALERT,213.06,302.07,59.959,1505024103,"201051344001135","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,825276.1,825276.1,21872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024157,2455813.00
09/10/2017 02:15,2,0.000,ALERT,212.61,301.77,59.970,1505024103,"201051344000594","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,844951.0,844951.0,21909,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024159,2455814.00
09/10/2017 02:15,2,0.000,ALERT,213.51,301.77,59.965,1505024103,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,835479.9,835479.9,21939,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024161,2455815.00
09/10/2017 02:15,2,0.000,ALERT,211.70,299.97,59.959,1505024103,"274151322000054","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21757,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024163,2455816.00
09/10/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1505024103,"201051344000867","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,829028.9,829028.9,21940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024165,2455817.00
09/10/2017 02:15,2,0.000,ALERT,213.29,302.07,59.970,1505024103,"201051344001093","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,832532.2,832532.2,21945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024167,2455818.00
09/10/2017 02:15,2,0.000,ALERT,212.83,301.17,59.959,1505024103,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,851169.7,851169.7,21942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024169,2455819.00
09/10/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1505024103,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,837113.4,837113.4,21907,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024170,2455820.00
09/10/2017 02:15,2,0.000,ALERT,212.83,301.17,59.996,1505024103,"201051344000569","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,852639.4,852639.4,21876,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024172,2455821.00
09/10/2017 02:15,2,0.000,ALERT,212.83,300.87,60.007,1505024103,"201051344000983","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,843677.7,843677.7,21911,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024174,2455822.00
09/10/2017 02:15,2,0.000,ALERT,212.83,300.57,59.965,1505024103,"201051344001158","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,827139.7,827139.7,21915,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024176,2455823.00
09/10/2017 02:15,2,0.000,ALERT,213.29,301.17,59.959,1505024103,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,841716.2,841716.2,21929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505024178,2455824.00
09/10/2017 02:15,2,0.000,ALERT,211.93,297.87,59.965,1505024103,"274151322000087","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1022654.4,1022654.4,22036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505024180,2455825.00
09/10/2017 02:30,2,0.000,ALERT,213.29,301.17,59.996,1505025004,"201051344000645","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,840640.5,840640.5,21902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025006,2455826.00
09/10/2017 02:30,2,0.000,ALERT,212.16,298.77,59.986,1505025004,"274151322000085","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1040931.1,1040931.1,21781,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025008,2455827.00
09/10/2017 02:30,2,0.000,ALERT,213.51,301.17,59.975,1505025004,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,827922.5,827922.5,21958,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025010,2455828.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1505025004,"201051344000469","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,832029.0,832029.0,21916,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025011,2455829.00
09/10/2017 02:30,2,0.000,ALERT,212.61,302.07,59.970,1505025004,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21908,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025013,2455830.00
09/10/2017 02:30,2,0.000,ALERT,211.70,298.77,59.981,1505025004,"274151322000052","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21780,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025015,2455831.00
09/10/2017 02:30,2,0.000,ALERT,213.29,302.37,59.975,1505025004,"201051344000585","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,840691.9,840691.9,21904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025017,2455832.00
09/10/2017 02:30,2,0.000,ALERT,213.06,302.68,59.928,1505025004,"201051344001230","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,830435.9,830435.9,21954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025019,2455833.00
09/10/2017 02:30,2,0.000,ALERT,213.51,303.28,59.986,1505025004,"201051344000582","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,819259.9,819259.9,21894,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025020,2455834.00
09/10/2017 02:30,2,0.000,ALERT,212.83,302.37,59.975,1505025004,"201051344000955","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,839822.1,839822.1,21915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025022,2455835.00
09/10/2017 02:30,2,0.000,ALERT,212.16,298.77,60.007,1505025004,"274151322000094","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,899363.1,899363.1,22234,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025024,2455836.00
09/10/2017 02:30,2,0.000,ALERT,213.06,302.07,59.975,1505025004,"201051344000579","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,850546.1,850546.1,21916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025026,2455837.00
