ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 02:30,2,0.000,ALERT,212.83,302.68,59.986,1505025004,"201051344000890","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21916,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025028,2455838.00
09/10/2017 02:30,2,0.000,ALERT,213.29,302.37,59.996,1505025004,"201051344000438","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,836141.8,836141.8,21900,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025029,2455839.00
09/10/2017 02:30,2,0.000,ALERT,213.29,301.77,59.981,1505025004,"201051344000417","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,737680.8,737680.8,21940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025031,2455840.00
09/10/2017 02:30,2,0.000,ALERT,212.16,299.37,59.981,1505025004,"274151322000083","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21796,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025033,2455841.00
09/10/2017 02:30,2,0.000,ALERT,212.38,299.67,59.981,1505025004,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025035,2455842.00
09/10/2017 02:30,2,0.000,ALERT,213.06,302.07,59.986,1505025004,"201051344000868","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,830309.1,830309.1,21929,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025037,2455843.00
09/10/2017 02:30,2,0.000,ALERT,211.93,300.27,59.975,1505025004,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21821,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025038,2455844.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.77,59.981,1505025004,"201051344000988","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,709954.2,709954.2,21889,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025040,2455845.00
09/10/2017 02:30,2,0.000,ALERT,212.83,301.47,59.996,1505025004,"201051344001025","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,837445.8,837445.8,21899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025042,2455846.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.77,59.991,1505025004,"201051344000458","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,841345.4,841345.4,21895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025044,2455847.00
09/10/2017 02:30,2,0.000,ALERT,213.74,301.77,59.949,1505025004,"201051344000853","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,842853.3,842853.3,21925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025045,2455848.00
09/10/2017 02:30,2,0.000,ALERT,213.29,302.37,59.986,1505025004,"201051344000685","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,835929.1,835929.1,21947,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025047,2455849.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.77,59.986,1505025004,"201051344000917","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,832565.0,832565.0,21942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025049,2455850.00
09/10/2017 02:30,2,0.000,ALERT,213.29,302.68,59.991,1505025004,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,840666.3,840666.3,21925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025051,2455851.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.47,59.996,1505025004,"201051344000651","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,829712.8,829712.8,21916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025053,2455852.00
09/10/2017 02:30,2,0.000,ALERT,211.70,299.07,60.007,1505025004,"274151322000088","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21791,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025054,2455853.00
09/10/2017 02:30,2,0.000,ALERT,212.61,298.47,59.981,1505025004,"274151322000068","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,900437.8,900437.8,22244,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025056,2455854.00
09/10/2017 02:30,2,0.000,ALERT,212.61,302.07,59.991,1505025004,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,825276.1,825276.1,21874,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025058,2455855.00
09/10/2017 02:30,2,0.000,ALERT,212.83,302.37,59.996,1505025004,"201051344000594","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,844951.0,844951.0,21911,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025060,2455856.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.77,59.986,1505025004,"201051344001203","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,835479.9,835479.9,21941,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025062,2455857.00
09/10/2017 02:30,2,0.000,ALERT,211.93,300.27,59.981,1505025004,"274151322000054","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1046663.3,1046663.3,21759,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025064,2455858.00
09/10/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1505025004,"201051344000867","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,829028.9,829028.9,21942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025065,2455859.00
09/10/2017 02:30,2,0.000,ALERT,213.29,302.07,59.970,1505025004,"201051344001093","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,832532.2,832532.2,21947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025067,2455860.00
09/10/2017 02:30,2,0.000,ALERT,212.83,301.77,59.986,1505025004,"201051344000900","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,851169.7,851169.7,21944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025069,2455861.00
09/10/2017 02:30,2,0.000,ALERT,213.29,301.47,59.991,1505025004,"201051344000648","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,837113.4,837113.4,21909,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025071,2455862.00
09/10/2017 02:30,2,0.000,ALERT,213.06,302.37,59.991,1505025004,"201051344000569","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,852639.4,852639.4,21878,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025073,2455863.00
09/10/2017 02:30,2,0.000,ALERT,213.06,302.07,59.991,1505025004,"201051344000983","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,843677.7,843677.7,21913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025074,2455864.00
09/10/2017 02:30,2,0.000,ALERT,213.06,301.77,59.986,1505025004,"201051344001158","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,827139.7,827139.7,21917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025076,2455865.00
09/10/2017 02:30,2,0.000,ALERT,213.51,302.37,59.991,1505025004,"201051344000576","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,841716.2,841716.2,21931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025078,2455866.00
09/10/2017 02:30,2,0.000,ALERT,211.93,298.77,59.981,1505025004,"274151322000087","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22038,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025080,2455867.00
09/10/2017 02:45,2,0.000,ALERT,213.51,301.47,59.959,1505025903,"201051344000645","219011344069620",0.00,12.00,0,287.95,302.98,0.0,0.0,0.000,840640.5,840640.5,21904,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025905,2455868.00
09/10/2017 02:45,2,0.000,ALERT,211.93,299.97,59.954,1505025903,"274151322000085","219011344069620",0.00,12.00,0,286.14,301.17,0.0,0.0,0.000,1040931.1,1040931.1,21783,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025907,2455869.00
09/10/2017 02:45,2,0.000,ALERT,213.74,301.17,59.996,1505025903,"201051344000633","219011344069620",0.00,11.00,0,286.14,302.68,0.0,0.0,0.000,827922.5,827922.5,21960,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025909,2455870.00
09/10/2017 02:45,2,0.000,ALERT,213.29,301.47,59.991,1505025903,"201051344000469","219011344069620",0.00,10.70,0,287.05,302.68,0.0,0.0,0.000,832029.0,832029.0,21918,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025911,2455871.00
09/10/2017 02:45,2,0.000,ALERT,213.06,302.07,59.917,1505025903,"201051344000646","219011344069620",0.00,11.00,0,288.55,303.58,0.0,0.0,0.000,826047.3,826047.3,21910,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025912,2455872.00
09/10/2017 02:45,2,0.000,ALERT,211.48,300.27,59.944,1505025903,"274151322000052","219011344069620",0.00,12.00,0,285.54,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21782,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025914,2455873.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.954,1505025903,"201051344000585","219011344069620",0.00,11.70,0,288.55,303.88,0.0,0.0,0.000,840691.9,840691.9,21906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025916,2455874.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.68,59.917,1505025903,"201051344001230","219011344069620",0.00,11.30,0,289.45,304.18,0.0,0.0,0.000,830435.9,830435.9,21956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025918,2455875.00
09/10/2017 02:45,2,0.000,ALERT,213.74,303.28,59.991,1505025903,"201051344000582","219011344069620",0.00,11.00,0,289.75,304.48,0.0,0.0,0.000,819259.9,819259.9,21896,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025920,2455876.00
09/10/2017 02:45,2,0.000,ALERT,212.83,302.37,59.959,1505025903,"201051344000955","219011344069620",0.00,11.30,0,289.15,303.88,0.0,0.0,0.000,839822.1,839822.1,21917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025922,2455877.00
09/10/2017 02:45,2,0.000,ALERT,211.93,299.07,59.949,1505025903,"274151322000094","219011344069620",0.00,11.30,0,285.54,300.57,0.0,0.0,0.000,899363.1,899363.1,22236,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025924,2455878.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.970,1505025903,"201051344000579","219011344069620",0.00,11.70,0,288.55,303.88,0.0,0.0,0.000,850546.1,850546.1,21918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025926,2455879.00
09/10/2017 02:45,2,0.000,ALERT,213.06,302.98,59.965,1505025903,"201051344000890","219011344069620",0.00,11.70,0,289.75,304.78,0.0,0.0,0.000,833979.7,833979.7,21918,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025927,2455880.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.970,1505025903,"201051344000438","219011344069620",0.00,11.00,0,289.45,304.18,0.0,0.0,0.000,836141.8,836141.8,21902,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025929,2455881.00
09/10/2017 02:45,2,0.000,ALERT,213.51,302.07,59.959,1505025903,"201051344000417","219011344069620",0.00,11.30,0,288.55,303.28,0.0,0.0,0.000,737680.8,737680.8,21942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025931,2455882.00
09/10/2017 02:45,2,0.000,ALERT,211.93,299.97,59.965,1505025903,"274151322000083","219011344069620",0.00,12.00,0,286.14,301.47,0.0,0.0,0.000,1074398.7,1074398.7,21798,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025933,2455883.00
09/10/2017 02:45,2,0.000,ALERT,212.38,299.97,59.970,1505025903,"274151322000076","219011344069620",0.00,12.00,0,285.84,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21787,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025935,2455884.00
09/10/2017 02:45,2,0.000,ALERT,213.06,302.68,59.959,1505025903,"201051344000868","219011344069620",0.00,11.30,0,288.55,303.88,0.0,0.0,0.000,830309.1,830309.1,21931,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025936,2455885.00
09/10/2017 02:45,2,0.000,ALERT,211.93,300.87,59.959,1505025903,"274151322000095","219011344069620",0.00,11.30,0,287.05,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21823,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025938,2455886.00
09/10/2017 02:45,2,0.000,ALERT,213.06,301.47,59.975,1505025903,"201051344000988","219011344069620",0.00,11.70,0,285.54,302.98,0.0,0.0,0.000,709954.2,709954.2,21891,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025940,2455887.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.07,59.975,1505025903,"201051344001025","219011344069620",0.00,11.00,0,288.55,304.48,0.0,0.0,0.000,837445.8,837445.8,21901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025942,2455888.00
09/10/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1505025903,"201051344000458","219011344069620",0.00,12.30,0,288.25,304.18,0.0,0.0,0.000,841345.4,841345.4,21897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025944,2455889.00
09/10/2017 02:45,2,0.000,ALERT,213.74,301.47,59.981,1505025903,"201051344000853","219011344069620",0.00,11.30,0,287.95,303.58,0.0,0.0,0.000,842853.3,842853.3,21927,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025945,2455890.00
09/10/2017 02:45,2,0.000,ALERT,213.74,302.98,59.981,1505025903,"201051344000685","219011344069620",0.00,11.30,0,289.15,303.88,0.0,0.0,0.000,835929.1,835929.1,21949,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025947,2455891.00
09/10/2017 02:45,2,0.000,ALERT,213.51,302.37,59.949,1505025903,"201051344000917","219011344069620",0.00,12.30,0,287.95,303.28,0.0,0.0,0.000,832565.0,832565.0,21944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025949,2455892.00
09/10/2017 02:45,2,0.000,ALERT,213.74,303.28,59.991,1505025903,"201051344001145","219011344069620",0.00,11.00,0,289.75,304.48,0.0,0.0,0.000,840666.3,840666.3,21927,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025951,2455893.00
09/10/2017 02:45,2,0.000,ALERT,213.51,302.07,59.986,1505025903,"201051344000651","219011344069620",0.00,10.70,0,288.85,303.58,0.0,0.0,0.000,829712.8,829712.8,21918,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025953,2455894.00
09/10/2017 02:45,2,0.000,ALERT,211.70,299.37,59.981,1505025903,"274151322000088","219011344069620",0.00,12.30,0,285.54,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21793,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025955,2455895.00
09/10/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1505025903,"274151322000068","219011344069620",0.00,12.70,0,285.24,300.27,0.0,0.0,0.000,900437.8,900437.8,22246,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025957,2455896.00
09/10/2017 02:45,2,0.000,ALERT,213.06,302.68,59.959,1505025903,"201051344001135","219011344069620",0.00,11.30,0,289.15,304.48,0.0,0.0,0.000,825276.1,825276.1,21876,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025958,2455897.00
09/10/2017 02:45,2,0.000,ALERT,213.06,302.37,59.981,1505025903,"201051344000594","219011344069620",0.00,11.70,0,287.65,303.88,0.0,0.0,0.000,844951.0,844951.0,21913,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025960,2455898.00
09/10/2017 02:45,2,0.000,ALERT,213.51,302.37,59.975,1505025903,"201051344001203","219011344069620",0.00,11.30,0,289.15,305.68,0.0,0.0,0.000,835479.9,835479.9,21943,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025962,2455899.00
09/10/2017 02:45,2,0.000,ALERT,211.93,299.67,60.007,1505025903,"274151322000054","219011344069620",0.00,12.70,0,285.84,301.47,0.0,0.0,0.000,1046663.3,1046663.3,21761,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025964,2455900.00
09/10/2017 02:45,2,0.000,ALERT,213.51,301.77,60.007,1505025903,"201051344000867","219011344069620",0.00,12.00,0,287.65,303.88,0.0,0.0,0.000,829028.9,829028.9,21944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025966,2455901.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.37,60.018,1505025903,"201051344001093","219011344069620",0.00,12.00,0,289.15,303.58,0.0,0.0,0.000,832532.2,832532.2,21949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025967,2455902.00
09/10/2017 02:45,2,0.000,ALERT,213.29,301.77,59.991,1505025903,"201051344000900","219011344069620",0.00,11.30,0,287.65,303.58,0.0,0.0,0.000,851169.7,851169.7,21946,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025969,2455903.00
09/10/2017 02:45,2,0.000,ALERT,213.51,301.17,59.975,1505025903,"201051344000648","219011344069620",0.00,11.00,0,287.65,303.58,0.0,0.0,0.000,837113.4,837113.4,21911,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025971,2455904.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.37,59.965,1505025903,"201051344000569","219011344069620",0.00,11.70,0,288.55,304.48,0.0,0.0,0.000,852639.4,852639.4,21880,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025973,2455905.00
09/10/2017 02:45,2,0.000,ALERT,213.29,302.07,59.981,1505025903,"201051344000983","219011344069620",0.00,11.70,0,288.25,303.88,0.0,0.0,0.000,843677.7,843677.7,21915,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025974,2455906.00
09/10/2017 02:45,2,0.000,ALERT,213.29,301.77,59.975,1505025903,"201051344001158","219011344069620",0.00,11.00,0,287.35,302.98,0.0,0.0,0.000,827139.7,827139.7,21919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025976,2455907.00
09/10/2017 02:45,2,0.000,ALERT,213.74,302.37,59.975,1505025903,"201051344000576","219011344069620",0.00,11.30,0,287.95,303.88,0.0,0.0,0.000,841716.2,841716.2,21933,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505025978,2455908.00
09/10/2017 02:45,2,0.000,ALERT,212.16,299.37,59.975,1505025903,"274151322000087","219011344069620",0.00,12.70,0,284.94,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505025980,2455909.00
09/10/2017 03:00,2,0.000,ALERT,213.74,301.47,60.012,1505026803,"201051344000645","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,840640.5,840640.5,21906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026805,2455910.00
09/10/2017 03:00,2,0.000,ALERT,212.38,299.67,60.002,1505026803,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1040931.1,1040931.1,21785,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026807,2455911.00
09/10/2017 03:00,2,0.000,ALERT,213.74,301.17,59.981,1505026803,"201051344000633","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,827922.5,827922.5,21962,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026809,2455912.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.47,59.970,1505026803,"201051344000469","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,832029.0,832029.0,21920,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026811,2455913.00
09/10/2017 03:00,2,0.000,ALERT,213.06,301.77,59.970,1505026803,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026812,2455914.00
09/10/2017 03:00,2,0.000,ALERT,211.93,299.97,59.975,1505026803,"274151322000052","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21784,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026814,2455915.00
09/10/2017 03:00,2,0.000,ALERT,213.51,302.07,59.970,1505026803,"201051344000585","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026816,2455916.00
09/10/2017 03:00,2,0.000,ALERT,213.29,302.37,59.970,1505026803,"201051344001230","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,830435.9,830435.9,21958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026818,2455917.00
09/10/2017 03:00,2,0.000,ALERT,213.74,302.98,59.970,1505026803,"201051344000582","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,819259.9,819259.9,21898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026820,2455918.00
09/10/2017 03:00,2,0.000,ALERT,213.06,302.37,59.959,1505026803,"201051344000955","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,839822.1,839822.1,21919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026821,2455919.00
09/10/2017 03:00,2,0.000,ALERT,212.16,299.07,59.959,1505026803,"274151322000094","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,899363.1,899363.1,22238,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026823,2455920.00
09/10/2017 03:00,2,0.000,ALERT,213.06,302.07,59.928,1505026803,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21920,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026825,2455921.00
09/10/2017 03:00,2,0.000,ALERT,213.29,302.68,59.954,1505026803,"201051344000890","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026827,2455922.00
09/10/2017 03:00,2,0.000,ALERT,213.51,302.07,59.959,1505026803,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,836141.8,836141.8,21904,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026829,2455923.00
09/10/2017 03:00,2,0.000,ALERT,213.51,301.47,59.933,1505026803,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,737680.8,737680.8,21944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026830,2455924.00
09/10/2017 03:00,2,0.000,ALERT,212.16,299.67,59.959,1505026803,"274151322000083","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21800,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026832,2455925.00
09/10/2017 03:00,2,0.000,ALERT,212.83,299.97,59.959,1505026803,"274151322000076","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21789,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026834,2455926.00
09/10/2017 03:00,2,0.000,ALERT,213.06,302.07,59.954,1505026803,"201051344000868","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21933,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026836,2455927.00
09/10/2017 03:00,2,0.000,ALERT,211.93,301.17,59.954,1505026803,"274151322000095","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21825,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026838,2455928.00
09/10/2017 03:00,2,0.000,ALERT,212.83,301.47,59.959,1505026803,"201051344000988","219011344069620",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,709954.2,709954.2,21893,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026839,2455929.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.47,59.954,1505026803,"201051344001025","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,837445.8,837445.8,21903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026841,2455930.00
09/10/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1505026803,"201051344000458","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,841345.4,841345.4,21899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026843,2455931.00
09/10/2017 03:00,2,0.000,ALERT,213.74,301.77,59.959,1505026803,"201051344000853","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21929,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026845,2455932.00
09/10/2017 03:00,2,0.000,ALERT,213.51,302.07,59.959,1505026803,"201051344000685","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,835929.1,835929.1,21951,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026847,2455933.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.47,60.002,1505026803,"201051344000917","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,832565.0,832565.0,21946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026849,2455934.00
09/10/2017 03:00,2,0.000,ALERT,213.51,302.37,59.959,1505026803,"201051344001145","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,840666.3,840666.3,21929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026851,2455935.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.47,59.949,1505026803,"201051344000651","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,829712.8,829712.8,21920,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026852,2455936.00
09/10/2017 03:00,2,0.000,ALERT,211.70,299.67,59.959,1505026803,"274151322000088","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21795,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026854,2455937.00
09/10/2017 03:00,2,0.000,ALERT,212.61,298.47,59.954,1505026803,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,900437.8,900437.8,22248,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026856,2455938.00
09/10/2017 03:00,2,0.000,ALERT,212.83,301.77,59.996,1505026803,"201051344001135","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,825276.1,825276.1,21878,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026858,2455939.00
09/10/2017 03:00,2,0.000,ALERT,212.83,302.37,59.954,1505026803,"201051344000594","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,844951.0,844951.0,21915,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026860,2455940.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.77,59.965,1505026803,"201051344001203","219011344069620",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,835479.9,835479.9,21945,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026861,2455941.00
09/10/2017 03:00,2,0.000,ALERT,211.93,300.27,59.922,1505026803,"274151322000054","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21763,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026863,2455942.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.47,59.986,1505026803,"201051344000867","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,829028.9,829028.9,21946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026865,2455943.00
09/10/2017 03:00,2,0.000,ALERT,213.29,301.77,59.959,1505026803,"201051344001093","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,832532.2,832532.2,21951,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505026867,2455944.00
09/10/2017 03:00,2,0.000,ALERT,212.83,301.47,59.933,1505026803,"201051344000900","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,851169.7,851169.7,21948,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026868,2455945.00
09/10/2017 03:00,2,0.000,ALERT,213.29,300.87,59.928,1505026803,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,837113.4,837113.4,21913,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026870,2455946.00
09/10/2017 03:00,2,0.000,ALERT,213.06,302.37,59.922,1505026803,"201051344000569","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,852639.4,852639.4,21882,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026872,2455947.00
09/10/2017 03:00,2,0.000,ALERT,213.06,302.07,59.986,1505026803,"201051344000983","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,843677.7,843677.7,21917,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026874,2455948.00
09/10/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1505026803,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,827139.7,827139.7,21921,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026876,2455949.00
09/10/2017 03:00,2,0.000,ALERT,213.51,302.07,59.965,1505026803,"201051344000576","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,841716.2,841716.2,21935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026877,2455950.00
09/10/2017 03:00,2,0.000,ALERT,211.93,298.47,59.922,1505026803,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505026879,2455951.00
09/10/2017 03:15,2,0.000,ALERT,213.74,301.77,59.991,1505027704,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,840640.5,840640.5,21908,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027706,2455952.00
09/10/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1505027704,"274151322000085","219011344069620",0.00,11.70,0,298.47,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21787,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027708,2455953.00
09/10/2017 03:15,2,0.000,ALERT,213.96,301.77,59.975,1505027704,"201051344000633","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,827922.5,827922.5,21964,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027710,2455954.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.07,59.965,1505027704,"201051344000469","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21922,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027712,2455955.00
09/10/2017 03:15,2,0.000,ALERT,213.06,302.07,59.944,1505027704,"201051344000646","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,826047.3,826047.3,21914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027714,2455956.00
09/10/2017 03:15,2,0.000,ALERT,211.93,299.67,59.965,1505027704,"274151322000052","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21786,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027715,2455957.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.37,59.965,1505027704,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,840691.9,840691.9,21910,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027717,2455958.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.68,59.970,1505027704,"201051344001230","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,830435.9,830435.9,21960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027719,2455959.00
09/10/2017 03:15,2,0.000,ALERT,213.96,302.98,59.970,1505027704,"201051344000582","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,819259.9,819259.9,21900,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027721,2455960.00
09/10/2017 03:15,2,0.000,ALERT,213.06,302.07,59.965,1505027704,"201051344000955","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,839822.1,839822.1,21921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027723,2455961.00
09/10/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1505027704,"274151322000094","219011344069620",0.00,11.00,0,297.87,300.57,0.0,0.0,0.000,899363.1,899363.1,22240,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027724,2455962.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.68,60.007,1505027704,"201051344000579","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,850546.1,850546.1,21922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027726,2455963.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.68,59.965,1505027704,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21922,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027728,2455964.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.07,59.981,1505027704,"201051344000438","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,836141.8,836141.8,21906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027730,2455965.00
09/10/2017 03:15,2,0.000,ALERT,213.51,301.77,59.965,1505027704,"201051344000417","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,737680.8,737680.8,21946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027732,2455966.00
09/10/2017 03:15,2,0.000,ALERT,212.38,299.97,59.954,1505027704,"274151322000083","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21802,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027733,2455967.00
09/10/2017 03:15,2,0.000,ALERT,212.83,299.67,59.965,1505027704,"274151322000076","219011344069620",0.00,11.70,0,298.47,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027735,2455968.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.68,59.965,1505027704,"201051344000868","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027737,2455969.00
09/10/2017 03:15,2,0.000,ALERT,212.16,300.57,59.959,1505027704,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21827,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027739,2455970.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.07,59.954,1505027704,"201051344000988","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,709954.2,709954.2,21895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027741,2455971.00
09/10/2017 03:15,2,0.000,ALERT,213.29,301.47,59.959,1505027704,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,837445.8,837445.8,21905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027743,2455972.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.07,59.959,1505027704,"201051344000458","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,841345.4,841345.4,21901,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027744,2455973.00
09/10/2017 03:15,2,0.000,ALERT,213.96,302.07,59.954,1505027704,"201051344000853","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,842853.3,842853.3,21931,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027746,2455974.00
09/10/2017 03:15,2,0.000,ALERT,213.96,302.37,59.954,1505027704,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,835929.1,835929.1,21953,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027748,2455975.00
09/10/2017 03:15,2,0.000,ALERT,213.51,301.77,59.949,1505027704,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,832565.0,832565.0,21948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027750,2455976.00
09/10/2017 03:15,2,0.000,ALERT,213.74,302.68,59.938,1505027704,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,840666.3,840666.3,21931,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027752,2455977.00
09/10/2017 03:15,2,0.000,ALERT,213.51,301.77,59.954,1505027704,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,829712.8,829712.8,21922,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027753,2455978.00
09/10/2017 03:15,2,0.000,ALERT,211.93,299.97,59.954,1505027704,"274151322000088","219011344069620",0.00,12.00,0,298.17,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21797,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027755,2455979.00
09/10/2017 03:15,2,0.000,ALERT,212.83,299.07,59.949,1505027704,"274151322000068","219011344069620",0.00,12.30,0,297.57,300.27,0.0,0.0,0.000,900437.8,900437.8,22250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027757,2455980.00
09/10/2017 03:15,2,0.000,ALERT,213.06,302.07,59.944,1505027704,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,825276.1,825276.1,21880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027759,2455981.00
