ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 03:15,2,0.000,ALERT,213.29,302.68,59.954,1505027704,"201051344000594","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,844951.0,844951.0,21917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027760,2455982.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.07,59.944,1505027704,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21947,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027762,2455983.00
09/10/2017 03:15,2,0.000,ALERT,212.16,299.67,59.944,1505027704,"274151322000054","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027764,2455984.00
09/10/2017 03:15,2,0.000,ALERT,213.74,301.47,59.991,1505027704,"201051344000867","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,829028.9,829028.9,21948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027766,2455985.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.37,59.944,1505027704,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21953,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027768,2455986.00
09/10/2017 03:15,2,0.000,ALERT,213.29,302.07,59.949,1505027704,"201051344000900","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,851169.7,851169.7,21950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027770,2455987.00
09/10/2017 03:15,2,0.000,ALERT,213.74,301.47,59.949,1505027704,"201051344000648","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,837113.4,837113.4,21915,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027772,2455988.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.37,59.928,1505027704,"201051344000569","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,852639.4,852639.4,21884,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027773,2455989.00
09/10/2017 03:15,2,0.000,ALERT,213.51,302.07,59.981,1505027704,"201051344000983","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,843677.7,843677.7,21919,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027775,2455990.00
09/10/2017 03:15,2,0.000,ALERT,213.51,301.77,59.949,1505027704,"201051344001158","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505027777,2455991.00
09/10/2017 03:15,2,0.000,ALERT,213.74,302.37,59.959,1505027704,"201051344000576","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,841716.2,841716.2,21937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027779,2455992.00
09/10/2017 03:15,2,0.000,ALERT,212.38,299.37,59.954,1505027704,"274151322000087","219011344069620",0.00,12.30,0,297.57,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22044,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505027780,2455993.00
09/10/2017 03:30,2,0.000,ALERT,213.74,301.77,59.959,1505028603,"201051344000645","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,840640.5,840640.5,21910,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028605,2455994.00
09/10/2017 03:30,2,0.000,ALERT,212.38,299.67,59.917,1505028603,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21789,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028607,2455995.00
09/10/2017 03:30,2,0.000,ALERT,213.96,301.47,59.959,1505028603,"201051344000633","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,827922.5,827922.5,21966,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028609,2455996.00
09/10/2017 03:30,2,0.000,ALERT,213.29,301.77,59.959,1505028603,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,832029.0,832029.0,21924,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028611,2455997.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.68,59.949,1505028603,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21916,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028613,2455998.00
09/10/2017 03:30,2,0.000,ALERT,211.93,299.97,59.959,1505028603,"274151322000052","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21788,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028615,2455999.00
09/10/2017 03:30,2,0.000,ALERT,213.51,302.68,59.954,1505028603,"201051344000585","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028616,2456000.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.98,59.959,1505028603,"201051344001230","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,830435.9,830435.9,21962,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028618,2456001.00
09/10/2017 03:30,2,0.000,ALERT,213.96,303.58,59.954,1505028603,"201051344000582","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,819259.9,819259.9,21902,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028620,2456002.00
09/10/2017 03:30,2,0.000,ALERT,213.06,302.68,59.954,1505028603,"201051344000955","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,839822.1,839822.1,21923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028622,2456003.00
09/10/2017 03:30,2,0.000,ALERT,212.16,299.07,59.949,1505028603,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,899363.1,899363.1,22242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028624,2456004.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.68,59.965,1505028603,"201051344000579","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,850546.1,850546.1,21924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028625,2456005.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.98,59.965,1505028603,"201051344000890","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21924,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028627,2456006.00
09/10/2017 03:30,2,0.000,ALERT,213.74,302.98,59.991,1505028603,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,836141.8,836141.8,21908,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028629,2456007.00
09/10/2017 03:30,2,0.000,ALERT,213.74,302.37,59.959,1505028603,"201051344000417","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,737680.8,737680.8,21948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028631,2456008.00
09/10/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1505028603,"274151322000083","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21804,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028632,2456009.00
09/10/2017 03:30,2,0.000,ALERT,212.83,299.67,59.959,1505028603,"274151322000076","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21793,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028634,2456010.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.98,59.917,1505028603,"201051344000868","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,830309.1,830309.1,21937,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028636,2456011.00
09/10/2017 03:30,2,0.000,ALERT,212.16,300.87,59.949,1505028603,"274151322000095","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1136515.0,1136515.0,21829,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028638,2456012.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.07,59.970,1505028603,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,709954.2,709954.2,21897,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028640,2456013.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.07,59.986,1505028603,"201051344001025","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,837445.8,837445.8,21907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028642,2456014.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.37,59.965,1505028603,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,841345.4,841345.4,21903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028643,2456015.00
09/10/2017 03:30,2,0.000,ALERT,213.96,302.37,59.981,1505028603,"201051344000853","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,842853.3,842853.3,21933,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028645,2456016.00
09/10/2017 03:30,2,0.000,ALERT,213.74,302.68,59.970,1505028603,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,835929.1,835929.1,21955,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028647,2456017.00
09/10/2017 03:30,2,0.000,ALERT,213.51,302.07,59.959,1505028603,"201051344000917","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,832565.0,832565.0,21950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028649,2456018.00
09/10/2017 03:30,2,0.000,ALERT,213.74,302.98,60.007,1505028603,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,840666.3,840666.3,21933,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028650,2456019.00
09/10/2017 03:30,2,0.000,ALERT,213.74,302.07,59.965,1505028603,"201051344000651","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,829712.8,829712.8,21924,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028652,2456020.00
09/10/2017 03:30,2,0.000,ALERT,211.70,299.67,59.975,1505028603,"274151322000088","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21799,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028654,2456021.00
09/10/2017 03:30,2,0.000,ALERT,212.83,299.07,59.954,1505028603,"274151322000068","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,900437.8,900437.8,22252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028656,2456022.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.68,59.996,1505028603,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,825276.1,825276.1,21882,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028658,2456023.00
09/10/2017 03:30,2,0.000,ALERT,213.06,302.98,59.959,1505028603,"201051344000594","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,844951.0,844951.0,21919,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028659,2456024.00
09/10/2017 03:30,2,0.000,ALERT,213.74,302.37,60.002,1505028603,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,835479.9,835479.9,21949,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028661,2456025.00
09/10/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1505028603,"274151322000054","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21767,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028663,2456026.00
09/10/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1505028603,"201051344000867","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,829028.9,829028.9,21950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028665,2456027.00
09/10/2017 03:30,2,0.000,ALERT,213.51,302.68,60.002,1505028603,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,832532.2,832532.2,21955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028667,2456028.00
09/10/2017 03:30,2,0.000,ALERT,213.29,302.07,59.965,1505028603,"201051344000900","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,851169.7,851169.7,21952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028669,2456029.00
09/10/2017 03:30,2,0.000,ALERT,213.51,301.17,59.959,1505028603,"201051344000648","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,837113.4,837113.4,21917,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028670,2456030.00
09/10/2017 03:30,2,0.000,ALERT,213.51,302.37,59.996,1505028603,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,852639.4,852639.4,21886,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028672,2456031.00
09/10/2017 03:30,2,0.000,ALERT,213.51,302.07,59.965,1505028603,"201051344000983","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,843677.7,843677.7,21921,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505028674,2456032.00
09/10/2017 03:30,2,0.000,ALERT,213.51,301.77,59.959,1505028603,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,827139.7,827139.7,21925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028676,2456033.00
09/10/2017 03:30,2,0.000,ALERT,213.96,302.68,59.938,1505028603,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,841716.2,841716.2,21939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028678,2456034.00
09/10/2017 03:30,2,0.000,ALERT,212.38,299.07,59.996,1505028603,"274151322000087","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22046,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505028679,2456035.00
09/10/2017 03:45,2,0.000,ALERT,213.74,301.77,59.954,1505029503,"201051344000645","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840640.5,840640.5,21912,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029505,2456036.00
09/10/2017 03:45,2,0.000,ALERT,212.16,299.67,59.975,1505029503,"274151322000085","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21791,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029507,2456037.00
09/10/2017 03:45,2,0.000,ALERT,213.74,301.77,59.986,1505029503,"201051344000633","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,827922.5,827922.5,21968,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029509,2456038.00
09/10/2017 03:45,2,0.000,ALERT,213.29,301.77,59.981,1505029503,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,832029.0,832029.0,21926,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029510,2456039.00
09/10/2017 03:45,2,0.000,ALERT,213.06,302.68,59.991,1505029503,"201051344000646","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,826047.3,826047.3,21918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029512,2456040.00
09/10/2017 03:45,2,0.000,ALERT,211.70,299.67,59.981,1505029503,"274151322000052","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21790,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029514,2456041.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.98,59.981,1505029503,"201051344000585","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,840691.9,840691.9,21914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029516,2456042.00
09/10/2017 03:45,2,0.000,ALERT,213.29,302.98,59.975,1505029503,"201051344001230","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,830435.9,830435.9,21964,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029517,2456043.00
09/10/2017 03:45,2,0.000,ALERT,213.96,303.88,60.002,1505029503,"201051344000582","219011344069620",0.00,11.00,0,301.77,305.08,0.0,0.0,0.000,819259.9,819259.9,21904,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029519,2456044.00
09/10/2017 03:45,2,0.000,ALERT,213.06,302.98,59.970,1505029503,"201051344000955","219011344069620",0.00,11.30,0,301.17,304.18,0.0,0.0,0.000,839822.1,839822.1,21925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029521,2456045.00
09/10/2017 03:45,2,0.000,ALERT,212.16,299.37,59.965,1505029503,"274151322000094","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,899363.1,899363.1,22244,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029523,2456046.00
09/10/2017 03:45,2,0.000,ALERT,213.29,302.37,59.986,1505029503,"201051344000579","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,850546.1,850546.1,21926,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029525,2456047.00
09/10/2017 03:45,2,0.000,ALERT,213.29,303.28,59.949,1505029503,"201051344000890","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,833979.7,833979.7,21926,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029527,2456048.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.98,59.981,1505029503,"201051344000438","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,836141.8,836141.8,21910,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029529,2456049.00
09/10/2017 03:45,2,0.000,ALERT,213.74,302.68,59.970,1505029503,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,737680.8,737680.8,21950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029530,2456050.00
09/10/2017 03:45,2,0.000,ALERT,212.16,299.97,59.975,1505029503,"274151322000083","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1074398.7,1074398.7,21806,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029532,2456051.00
09/10/2017 03:45,2,0.000,ALERT,212.61,300.27,59.975,1505029503,"274151322000076","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21795,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029534,2456052.00
09/10/2017 03:45,2,0.000,ALERT,213.29,302.68,59.981,1505029503,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,830309.1,830309.1,21939,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029536,2456053.00
09/10/2017 03:45,2,0.000,ALERT,211.93,300.57,59.970,1505029503,"274151322000095","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21831,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029538,2456054.00
09/10/2017 03:45,2,0.000,ALERT,213.06,301.77,59.975,1505029503,"201051344000988","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,709954.2,709954.2,21899,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029539,2456055.00
09/10/2017 03:45,2,0.000,ALERT,213.29,302.37,59.970,1505029503,"201051344001025","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,837445.8,837445.8,21909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029541,2456056.00
09/10/2017 03:45,2,0.000,ALERT,213.29,302.37,59.944,1505029503,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,841345.4,841345.4,21905,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029543,2456057.00
09/10/2017 03:45,2,0.000,ALERT,213.74,301.77,60.002,1505029503,"201051344000853","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,842853.3,842853.3,21935,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029545,2456058.00
09/10/2017 03:45,2,0.000,ALERT,213.74,302.98,59.981,1505029503,"201051344000685","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,835929.1,835929.1,21957,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029547,2456059.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.37,60.028,1505029503,"201051344000917","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,832565.0,832565.0,21952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029549,2456060.00
09/10/2017 03:45,2,0.000,ALERT,213.74,303.28,59.981,1505029503,"201051344001145","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,840666.3,840666.3,21935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029551,2456061.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.37,59.981,1505029503,"201051344000651","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,829712.8,829712.8,21926,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029553,2456062.00
09/10/2017 03:45,2,0.000,ALERT,211.48,299.37,59.981,1505029503,"274151322000088","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21801,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029554,2456063.00
09/10/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1505029503,"274151322000068","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,900437.8,900437.8,22254,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029556,2456064.00
09/10/2017 03:45,2,0.000,ALERT,213.06,302.98,59.986,1505029503,"201051344001135","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,825276.1,825276.1,21884,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029558,2456065.00
09/10/2017 03:45,2,0.000,ALERT,213.06,302.68,59.965,1505029503,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,844951.0,844951.0,21921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029560,2456066.00
09/10/2017 03:45,2,0.000,ALERT,213.74,302.68,59.986,1505029503,"201051344001203","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,835479.9,835479.9,21951,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029562,2456067.00
09/10/2017 03:45,2,0.000,ALERT,211.93,300.27,59.996,1505029503,"274151322000054","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21769,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029564,2456068.00
09/10/2017 03:45,2,0.000,ALERT,213.51,301.77,59.991,1505029503,"201051344000867","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,829028.9,829028.9,21952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029565,2456069.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.98,60.028,1505029503,"201051344001093","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,832532.2,832532.2,21957,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029567,2456070.00
09/10/2017 03:45,2,0.000,ALERT,213.29,302.07,59.959,1505029503,"201051344000900","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,851169.7,851169.7,21954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029569,2456071.00
09/10/2017 03:45,2,0.000,ALERT,213.51,301.17,59.959,1505029503,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,837113.4,837113.4,21919,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029571,2456072.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.68,59.991,1505029503,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,852639.4,852639.4,21888,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029573,2456073.00
09/10/2017 03:45,2,0.000,ALERT,213.51,302.37,60.023,1505029503,"201051344000983","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,843677.7,843677.7,21923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029574,2456074.00
09/10/2017 03:45,2,0.000,ALERT,213.51,301.77,60.002,1505029503,"201051344001158","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,827139.7,827139.7,21927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505029576,2456075.00
09/10/2017 03:45,2,0.000,ALERT,213.74,302.37,60.002,1505029503,"201051344000576","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,841716.2,841716.2,21941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029578,2456076.00
09/10/2017 03:45,2,0.000,ALERT,212.38,299.67,60.012,1505029503,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505029580,2456077.00
09/10/2017 04:00,2,0.000,ALERT,213.96,302.07,59.986,1505030403,"201051344000645","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,840640.5,840640.5,21914,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030405,2456078.00
09/10/2017 04:00,2,0.000,ALERT,212.61,299.97,59.986,1505030403,"274151322000085","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21793,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030407,2456079.00
09/10/2017 04:00,2,0.000,ALERT,213.96,302.07,60.002,1505030403,"201051344000633","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,827922.5,827922.5,21970,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030409,2456080.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.07,59.986,1505030403,"201051344000469","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,832029.0,832029.0,21928,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030411,2456081.00
09/10/2017 04:00,2,0.000,ALERT,213.29,302.37,59.975,1505030403,"201051344000646","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,826047.3,826047.3,21920,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030412,2456082.00
09/10/2017 04:00,2,0.000,ALERT,212.16,299.37,59.981,1505030403,"274151322000052","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21792,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030414,2456083.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.68,59.949,1505030403,"201051344000585","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,840691.9,840691.9,21916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030416,2456084.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.98,59.938,1505030403,"201051344001230","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,830435.9,830435.9,21966,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030418,2456085.00
09/10/2017 04:00,2,0.000,ALERT,214.19,303.58,60.018,1505030403,"201051344000582","219011344069620",0.00,11.30,0,301.77,305.08,0.0,0.0,0.000,819259.9,819259.9,21906,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030420,2456086.00
09/10/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1505030403,"201051344000955","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,839822.1,839822.1,21927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030421,2456087.00
09/10/2017 04:00,2,0.000,ALERT,212.61,299.67,59.986,1505030403,"274151322000094","219011344069620",0.00,11.70,0,297.87,300.87,0.0,0.0,0.000,899363.1,899363.1,22246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030423,2456088.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.98,59.949,1505030403,"201051344000579","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,850546.1,850546.1,21928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030425,2456089.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.98,60.012,1505030403,"201051344000890","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,833979.7,833979.7,21928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030427,2456090.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.37,59.970,1505030403,"201051344000438","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,836141.8,836141.8,21912,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030429,2456091.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.07,59.991,1505030403,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,737680.8,737680.8,21952,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030430,2456092.00
09/10/2017 04:00,2,0.000,ALERT,212.61,300.27,60.018,1505030403,"274151322000083","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21808,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030432,2456093.00
09/10/2017 04:00,2,0.000,ALERT,213.06,299.67,59.981,1505030403,"274151322000076","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21797,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030434,2456094.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.98,59.981,1505030403,"201051344000868","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,830309.1,830309.1,21941,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030436,2456095.00
09/10/2017 04:00,2,0.000,ALERT,212.38,300.87,59.981,1505030403,"274151322000095","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21833,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030438,2456096.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.37,59.970,1505030403,"201051344000988","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,709954.2,709954.2,21901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030440,2456097.00
09/10/2017 04:00,2,0.000,ALERT,213.51,301.77,59.975,1505030403,"201051344001025","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,837445.8,837445.8,21911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030442,2456098.00
09/10/2017 04:00,2,0.000,ALERT,213.51,302.68,59.970,1505030403,"201051344000458","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,841345.4,841345.4,21907,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030444,2456099.00
09/10/2017 04:00,2,0.000,ALERT,214.19,302.07,59.975,1505030403,"201051344000853","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,842853.3,842853.3,21937,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030446,2456100.00
09/10/2017 04:00,2,0.000,ALERT,213.96,302.68,59.970,1505030403,"201051344000685","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,835929.1,835929.1,21959,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030447,2456101.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.07,59.970,1505030403,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,832565.0,832565.0,21954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030449,2456102.00
09/10/2017 04:00,2,0.000,ALERT,213.96,302.98,59.981,1505030403,"201051344001145","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,840666.3,840666.3,21937,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030451,2456103.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.07,59.981,1505030403,"201051344000651","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,829712.8,829712.8,21928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030453,2456104.00
09/10/2017 04:00,2,0.000,ALERT,211.93,300.27,59.965,1505030403,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21803,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030455,2456105.00
09/10/2017 04:00,2,0.000,ALERT,212.83,299.07,59.975,1505030403,"274151322000068","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,900437.8,900437.8,22256,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030456,2456106.00
09/10/2017 04:00,2,0.000,ALERT,213.29,302.37,59.975,1505030403,"201051344001135","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,825276.1,825276.1,21886,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030458,2456107.00
09/10/2017 04:00,2,0.000,ALERT,213.06,302.68,59.970,1505030403,"201051344000594","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,844951.0,844951.0,21923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030460,2456108.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.07,59.981,1505030403,"201051344001203","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,835479.9,835479.9,21953,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030462,2456109.00
09/10/2017 04:00,2,0.000,ALERT,212.16,299.97,59.975,1505030403,"274151322000054","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21771,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030463,2456110.00
09/10/2017 04:00,2,0.000,ALERT,213.51,301.77,60.012,1505030403,"201051344000867","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,829028.9,829028.9,21954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030465,2456111.00
09/10/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1505030403,"201051344001093","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,832532.2,832532.2,21959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030467,2456112.00
09/10/2017 04:00,2,0.000,ALERT,213.06,302.07,60.002,1505030403,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,851169.7,851169.7,21956,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030469,2456113.00
09/10/2017 04:00,2,0.000,ALERT,213.51,301.17,59.975,1505030403,"201051344000648","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,837113.4,837113.4,21921,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030471,2456114.00
09/10/2017 04:00,2,0.000,ALERT,213.29,302.37,59.970,1505030403,"201051344000569","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,852639.4,852639.4,21890,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030473,2456115.00
09/10/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1505030403,"201051344000983","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,843677.7,843677.7,21925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030474,2456116.00
09/10/2017 04:00,2,0.000,ALERT,213.29,301.77,59.959,1505030403,"201051344001158","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,827139.7,827139.7,21929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505030476,2456117.00
09/10/2017 04:00,2,0.000,ALERT,213.74,302.37,59.959,1505030403,"201051344000576","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,841716.2,841716.2,21943,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030478,2456118.00
09/10/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1505030403,"274151322000087","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22050,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505030480,2456119.00
09/10/2017 04:15,2,0.000,ALERT,213.74,301.47,59.981,1505031303,"201051344000645","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,840640.5,840640.5,21916,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031305,2456120.00
09/10/2017 04:15,2,0.000,ALERT,212.38,299.37,59.944,1505031303,"274151322000085","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21795,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031307,2456121.00
09/10/2017 04:15,2,0.000,ALERT,213.74,301.17,59.986,1505031303,"201051344000633","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,827922.5,827922.5,21972,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031309,2456122.00
09/10/2017 04:15,2,0.000,ALERT,213.29,301.47,60.012,1505031303,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,832029.0,832029.0,21930,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031311,2456123.00
09/10/2017 04:15,2,0.000,ALERT,213.06,302.07,59.991,1505031303,"201051344000646","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,826047.3,826047.3,21922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031313,2456124.00
09/10/2017 04:15,2,0.000,ALERT,212.16,300.57,59.970,1505031303,"274151322000052","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21794,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031315,2456125.00
