ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 04:15,2,0.000,ALERT,213.51,302.37,59.981,1505031303,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,840691.9,840691.9,21918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031317,2456126.00
09/10/2017 04:15,2,0.000,ALERT,213.51,302.68,59.986,1505031303,"201051344001230","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,830435.9,830435.9,21968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031319,2456127.00
09/10/2017 04:15,2,0.000,ALERT,213.96,303.28,59.975,1505031303,"201051344000582","219011344069620",0.00,11.30,0,301.47,304.48,0.0,0.0,0.000,819259.9,819259.9,21908,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031320,2456128.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.37,59.949,1505031303,"201051344000955","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,839822.1,839822.1,21929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031322,2456129.00
09/10/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1505031303,"274151322000094","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,899363.1,899363.1,22248,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031324,2456130.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.37,60.002,1505031303,"201051344000579","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,850546.1,850546.1,21930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031326,2456131.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.68,59.959,1505031303,"201051344000890","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21930,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031328,2456132.00
09/10/2017 04:15,2,0.000,ALERT,213.74,302.37,59.975,1505031303,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,836141.8,836141.8,21914,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031329,2456133.00
09/10/2017 04:15,2,0.000,ALERT,213.74,301.77,59.981,1505031303,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,737680.8,737680.8,21954,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031331,2456134.00
09/10/2017 04:15,2,0.000,ALERT,212.38,299.97,59.965,1505031303,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1074398.7,1074398.7,21810,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031333,2456135.00
09/10/2017 04:15,2,0.000,ALERT,213.06,300.57,59.981,1505031303,"274151322000076","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21799,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031335,2456136.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.37,59.975,1505031303,"201051344000868","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,830309.1,830309.1,21943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031337,2456137.00
09/10/2017 04:15,2,0.000,ALERT,212.38,301.17,60.007,1505031303,"274151322000095","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21835,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031339,2456138.00
09/10/2017 04:15,2,0.000,ALERT,213.29,301.77,59.981,1505031303,"201051344000988","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,709954.2,709954.2,21903,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031340,2456139.00
09/10/2017 04:15,2,0.000,ALERT,213.51,301.77,59.975,1505031303,"201051344001025","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,837445.8,837445.8,21913,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031342,2456140.00
09/10/2017 04:15,2,0.000,ALERT,213.29,301.77,59.928,1505031303,"201051344000458","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,841345.4,841345.4,21909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031344,2456141.00
09/10/2017 04:15,2,0.000,ALERT,213.96,301.77,59.928,1505031303,"201051344000853","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,842853.3,842853.3,21939,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031346,2456142.00
09/10/2017 04:15,2,0.000,ALERT,213.96,302.37,59.975,1505031303,"201051344000685","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,835929.1,835929.1,21961,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031348,2456143.00
09/10/2017 04:15,2,0.000,ALERT,213.74,301.77,59.970,1505031303,"201051344000917","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,832565.0,832565.0,21956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031349,2456144.00
09/10/2017 04:15,2,0.000,ALERT,213.96,302.68,59.975,1505031303,"201051344001145","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,840666.3,840666.3,21939,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031351,2456145.00
09/10/2017 04:15,2,0.000,ALERT,213.74,301.77,59.970,1505031303,"201051344000651","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,829712.8,829712.8,21930,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031353,2456146.00
09/10/2017 04:15,2,0.000,ALERT,212.16,299.97,59.975,1505031303,"274151322000088","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21805,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031355,2456147.00
09/10/2017 04:15,2,0.000,ALERT,213.06,299.07,59.970,1505031303,"274151322000068","219011344069620",0.00,13.00,0,297.57,300.27,0.0,0.0,0.000,900437.8,900437.8,22258,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031357,2456148.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.37,59.975,1505031303,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,825276.1,825276.1,21888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031358,2456149.00
09/10/2017 04:15,2,0.000,ALERT,213.06,302.68,59.975,1505031303,"201051344000594","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,844951.0,844951.0,21925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031360,2456150.00
09/10/2017 04:15,2,0.000,ALERT,213.74,302.07,59.970,1505031303,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,835479.9,835479.9,21955,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031362,2456151.00
09/10/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1505031303,"274151322000054","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031364,2456152.00
09/10/2017 04:15,2,0.000,ALERT,213.51,301.77,59.975,1505031303,"201051344000867","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,829028.9,829028.9,21956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031365,2456153.00
09/10/2017 04:15,2,0.000,ALERT,213.51,302.37,59.965,1505031303,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031367,2456154.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.07,59.986,1505031303,"201051344000900","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,851169.7,851169.7,21958,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031369,2456155.00
09/10/2017 04:15,2,0.000,ALERT,213.51,301.17,59.981,1505031303,"201051344000648","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,837113.4,837113.4,21923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031371,2456156.00
09/10/2017 04:15,2,0.000,ALERT,213.51,302.37,59.981,1505031303,"201051344000569","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,852639.4,852639.4,21892,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031373,2456157.00
09/10/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1505031303,"201051344000983","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,843677.7,843677.7,21927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505031375,2456158.00
09/10/2017 04:15,2,0.000,ALERT,213.29,301.77,59.933,1505031303,"201051344001158","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,827139.7,827139.7,21931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031377,2456159.00
09/10/2017 04:15,2,0.000,ALERT,213.74,302.37,59.981,1505031303,"201051344000576","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,841716.2,841716.2,21945,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031379,2456160.00
09/10/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1505031303,"274151322000087","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22052,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505031381,2456161.00
09/10/2017 04:30,2,0.000,ALERT,213.74,301.77,59.986,1505032203,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,840640.5,840640.5,21918,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032205,2456162.00
09/10/2017 04:30,2,0.000,ALERT,212.16,299.67,59.954,1505032203,"274151322000085","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21797,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032207,2456163.00
09/10/2017 04:30,2,0.000,ALERT,213.74,301.77,60.023,1505032203,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,827922.5,827922.5,21974,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032209,2456164.00
09/10/2017 04:30,2,0.000,ALERT,213.29,301.77,60.023,1505032203,"201051344000469","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21932,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032210,2456165.00
09/10/2017 04:30,2,0.000,ALERT,213.06,301.77,59.981,1505032203,"201051344000646","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,826047.3,826047.3,21924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032212,2456166.00
09/10/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1505032203,"274151322000052","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21796,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032214,2456167.00
09/10/2017 04:30,2,0.000,ALERT,213.51,302.37,59.991,1505032203,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032216,2456168.00
09/10/2017 04:30,2,0.000,ALERT,213.29,302.68,59.944,1505032203,"201051344001230","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,830435.9,830435.9,21970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032217,2456169.00
09/10/2017 04:30,2,0.000,ALERT,213.74,302.98,59.981,1505032203,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,819259.9,819259.9,21910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032219,2456170.00
09/10/2017 04:30,2,0.000,ALERT,212.83,302.07,60.023,1505032203,"201051344000955","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,839822.1,839822.1,21931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032221,2456171.00
09/10/2017 04:30,2,0.000,ALERT,212.38,299.67,59.981,1505032203,"274151322000094","219011344069620",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,899363.1,899363.1,22250,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032223,2456172.00
09/10/2017 04:30,2,0.000,ALERT,213.29,302.68,59.975,1505032203,"201051344000579","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,850546.1,850546.1,21932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032225,2456173.00
09/10/2017 04:30,2,0.000,ALERT,213.06,302.68,59.922,1505032203,"201051344000890","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,833979.7,833979.7,21932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032226,2456174.00
09/10/2017 04:30,2,0.000,ALERT,213.51,302.07,59.970,1505032203,"201051344000438","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,836141.8,836141.8,21916,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032228,2456175.00
09/10/2017 04:30,2,0.000,ALERT,213.51,301.77,59.975,1505032203,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,737680.8,737680.8,21956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032230,2456176.00
09/10/2017 04:30,2,0.000,ALERT,212.38,300.57,59.975,1505032203,"274151322000083","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21812,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032232,2456177.00
09/10/2017 04:30,2,0.000,ALERT,213.06,300.87,59.970,1505032203,"274151322000076","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21801,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032233,2456178.00
09/10/2017 04:30,2,0.000,ALERT,213.06,302.98,59.975,1505032203,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21945,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032236,2456179.00
09/10/2017 04:30,2,0.000,ALERT,212.38,301.47,59.975,1505032203,"274151322000095","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21837,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032238,2456180.00
09/10/2017 04:30,2,0.000,ALERT,213.06,302.07,60.018,1505032203,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,709954.2,709954.2,21905,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032240,2456181.00
09/10/2017 04:30,2,0.000,ALERT,213.29,301.77,59.970,1505032203,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,837445.8,837445.8,21915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032242,2456182.00
09/10/2017 04:30,2,0.000,ALERT,213.06,302.07,59.944,1505032203,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,841345.4,841345.4,21911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032243,2456183.00
09/10/2017 04:30,2,0.000,ALERT,213.96,302.37,59.975,1505032203,"201051344000853","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,842853.3,842853.3,21941,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032245,2456184.00
09/10/2017 04:30,2,0.000,ALERT,213.74,302.37,59.975,1505032203,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,835929.1,835929.1,21963,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032247,2456185.00
09/10/2017 04:30,2,0.000,ALERT,213.74,302.07,59.954,1505032203,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,832565.0,832565.0,21958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032249,2456186.00
09/10/2017 04:30,2,0.000,ALERT,213.74,302.68,59.975,1505032203,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,840666.3,840666.3,21941,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032250,2456187.00
09/10/2017 04:30,2,0.000,ALERT,213.51,301.47,59.986,1505032203,"201051344000651","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,829712.8,829712.8,21932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032252,2456188.00
09/10/2017 04:30,2,0.000,ALERT,212.16,300.27,59.986,1505032203,"274151322000088","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1031325.4,1031325.4,21807,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032254,2456189.00
09/10/2017 04:30,2,0.000,ALERT,213.06,299.37,59.975,1505032203,"274151322000068","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,900437.8,900437.8,22260,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032256,2456190.00
09/10/2017 04:30,2,0.000,ALERT,213.06,302.37,59.981,1505032203,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,825276.1,825276.1,21890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032258,2456191.00
09/10/2017 04:30,2,0.000,ALERT,213.06,302.68,60.002,1505032203,"201051344000594","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,844951.0,844951.0,21927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032259,2456192.00
09/10/2017 04:30,2,0.000,ALERT,213.51,302.07,59.981,1505032203,"201051344001203","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21957,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505032261,2456193.00
09/10/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1505032203,"274151322000054","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1046663.3,1046663.3,21775,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032263,2456194.00
09/10/2017 04:30,2,0.000,ALERT,213.51,301.77,59.986,1505032203,"201051344000867","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,829028.9,829028.9,21958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032265,2456195.00
09/10/2017 04:30,2,0.000,ALERT,213.51,302.07,59.981,1505032203,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21963,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032267,2456196.00
09/10/2017 04:30,2,0.000,ALERT,213.29,302.07,59.996,1505032203,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,851169.7,851169.7,21960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032268,2456197.00
09/10/2017 04:30,2,0.000,ALERT,213.29,301.17,59.981,1505032203,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,837113.4,837113.4,21925,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032270,2456198.00
09/10/2017 04:30,2,0.000,ALERT,213.29,302.37,59.954,1505032203,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,852639.4,852639.4,21894,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032272,2456199.00
09/10/2017 04:30,2,0.000,ALERT,213.29,302.37,59.991,1505032203,"201051344000983","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,843677.7,843677.7,21929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032274,2456200.00
09/10/2017 04:30,2,0.000,ALERT,213.29,301.77,60.034,1505032203,"201051344001158","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,827139.7,827139.7,21933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032276,2456201.00
09/10/2017 04:30,2,0.000,ALERT,213.74,302.37,59.991,1505032203,"201051344000576","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,841716.2,841716.2,21947,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032278,2456202.00
09/10/2017 04:30,2,0.000,ALERT,212.61,299.67,59.949,1505032203,"274151322000087","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22054,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505032280,2456203.00
09/10/2017 04:45,2,0.000,ALERT,213.29,301.17,59.981,1505033103,"201051344000645","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,840640.5,840640.5,21920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033105,2456204.00
09/10/2017 04:45,2,0.000,ALERT,212.16,299.07,59.954,1505033103,"274151322000085","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1040931.1,1040931.1,21799,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033107,2456205.00
09/10/2017 04:45,2,0.000,ALERT,213.51,300.87,59.975,1505033103,"201051344000633","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,827922.5,827922.5,21976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033109,2456206.00
09/10/2017 04:45,2,0.000,ALERT,213.06,301.17,59.981,1505033103,"201051344000469","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,832029.0,832029.0,21934,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033111,2456207.00
09/10/2017 04:45,2,0.000,ALERT,212.83,302.07,59.970,1505033103,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033113,2456208.00
09/10/2017 04:45,2,0.000,ALERT,211.93,299.97,59.965,1505033103,"274151322000052","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1085376.8,1085376.8,21798,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033114,2456209.00
09/10/2017 04:45,2,0.000,ALERT,213.29,302.07,59.970,1505033103,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033116,2456210.00
09/10/2017 04:45,2,0.000,ALERT,213.06,302.68,59.981,1505033103,"201051344001230","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,830435.9,830435.9,21972,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033118,2456211.00
09/10/2017 04:45,2,0.000,ALERT,213.74,302.98,59.970,1505033103,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,819259.9,819259.9,21912,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033120,2456212.00
09/10/2017 04:45,2,0.000,ALERT,212.83,302.37,59.970,1505033103,"201051344000955","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,839822.1,839822.1,21933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033122,2456213.00
09/10/2017 04:45,2,0.000,ALERT,211.93,299.07,59.970,1505033103,"274151322000094","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,899363.1,899363.1,22252,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033123,2456214.00
09/10/2017 04:45,2,0.000,ALERT,212.83,301.77,59.975,1505033103,"201051344000579","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,850546.1,850546.1,21934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033125,2456215.00
09/10/2017 04:45,2,0.000,ALERT,213.06,302.98,59.928,1505033103,"201051344000890","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,833979.7,833979.7,21934,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033127,2456216.00
09/10/2017 04:45,2,0.000,ALERT,213.29,302.37,59.975,1505033103,"201051344000438","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,836141.8,836141.8,21918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033129,2456217.00
09/10/2017 04:45,2,0.000,ALERT,213.29,302.07,59.965,1505033103,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,737680.8,737680.8,21958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033130,2456218.00
09/10/2017 04:45,2,0.000,ALERT,211.93,299.97,59.938,1505033103,"274151322000083","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1074398.7,1074398.7,21814,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033132,2456219.00
09/10/2017 04:45,2,0.000,ALERT,212.61,299.37,59.928,1505033103,"274151322000076","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1147578.8,1147578.8,21803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033134,2456220.00
09/10/2017 04:45,2,0.000,ALERT,212.83,301.77,59.965,1505033103,"201051344000868","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,830309.1,830309.1,21947,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033136,2456221.00
09/10/2017 04:45,2,0.000,ALERT,211.93,300.57,59.965,1505033103,"274151322000095","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1136515.0,1136515.0,21839,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033138,2456222.00
09/10/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1505033103,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,709954.2,709954.2,21907,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033140,2456223.00
09/10/2017 04:45,2,0.000,ALERT,213.06,301.77,59.991,1505033103,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,837445.8,837445.8,21917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033142,2456224.00
09/10/2017 04:45,2,0.000,ALERT,212.83,301.47,59.975,1505033103,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,841345.4,841345.4,21913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033143,2456225.00
09/10/2017 04:45,2,0.000,ALERT,213.51,301.17,59.975,1505033103,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,842853.3,842853.3,21943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033145,2456226.00
09/10/2017 04:45,2,0.000,ALERT,213.51,302.37,60.018,1505033103,"201051344000685","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,835929.1,835929.1,21965,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033147,2456227.00
09/10/2017 04:45,2,0.000,ALERT,213.29,302.07,59.970,1505033103,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,832565.0,832565.0,21960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033149,2456228.00
09/10/2017 04:45,2,0.000,ALERT,213.51,302.68,59.981,1505033103,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,840666.3,840666.3,21943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033151,2456229.00
09/10/2017 04:45,2,0.000,ALERT,213.29,301.47,59.975,1505033103,"201051344000651","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,829712.8,829712.8,21934,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033152,2456230.00
09/10/2017 04:45,2,0.000,ALERT,211.70,299.07,59.986,1505033103,"274151322000088","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1031325.4,1031325.4,21809,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033154,2456231.00
09/10/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1505033103,"274151322000068","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,900437.8,900437.8,22262,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033156,2456232.00
09/10/2017 04:45,2,0.000,ALERT,212.83,302.37,59.970,1505033103,"201051344001135","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,825276.1,825276.1,21892,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033158,2456233.00
09/10/2017 04:45,2,0.000,ALERT,212.61,302.07,60.007,1505033103,"201051344000594","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,844951.0,844951.0,21929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033160,2456234.00
09/10/2017 04:45,2,0.000,ALERT,213.29,302.07,59.975,1505033103,"201051344001203","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033162,2456235.00
09/10/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1505033103,"274151322000054","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1046663.3,1046663.3,21777,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033164,2456236.00
09/10/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1505033103,"201051344000867","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,829028.9,829028.9,21960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033165,2456237.00
09/10/2017 04:45,2,0.000,ALERT,213.06,302.37,59.922,1505033103,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033167,2456238.00
09/10/2017 04:45,2,0.000,ALERT,212.83,301.47,59.970,1505033103,"201051344000900","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,851169.7,851169.7,21962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033169,2456239.00
09/10/2017 04:45,2,0.000,ALERT,213.06,300.87,59.975,1505033103,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,837113.4,837113.4,21927,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033171,2456240.00
09/10/2017 04:45,2,0.000,ALERT,212.83,301.77,59.970,1505033103,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,852639.4,852639.4,21896,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033173,2456241.00
09/10/2017 04:45,2,0.000,ALERT,213.06,301.47,60.007,1505033103,"201051344000983","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,843677.7,843677.7,21931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505033174,2456242.00
09/10/2017 04:45,2,0.000,ALERT,213.06,301.17,59.949,1505033103,"201051344001158","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,827139.7,827139.7,21935,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033176,2456243.00
09/10/2017 04:45,2,0.000,ALERT,213.51,301.77,59.970,1505033103,"201051344000576","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,841716.2,841716.2,21949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033178,2456244.00
09/10/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1505033103,"274151322000087","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1022654.4,1022654.4,22056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505033180,2456245.00
09/10/2017 05:00,2,0.000,ALERT,213.74,301.47,59.986,1505034003,"201051344000645","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,840640.5,840640.5,21922,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034005,2456246.00
09/10/2017 05:00,2,0.000,ALERT,212.38,299.67,59.912,1505034003,"274151322000085","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1040931.1,1040931.1,21801,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034007,2456247.00
09/10/2017 05:00,2,0.000,ALERT,213.74,301.17,59.959,1505034003,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,827922.5,827922.5,21978,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034009,2456248.00
09/10/2017 05:00,2,0.000,ALERT,213.29,301.47,59.949,1505034003,"201051344000469","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,832029.0,832029.0,21936,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034011,2456249.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.07,59.944,1505034003,"201051344000646","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,826047.3,826047.3,21928,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034013,2456250.00
09/10/2017 05:00,2,0.000,ALERT,211.93,299.67,59.949,1505034003,"274151322000052","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1085376.8,1085376.8,21800,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034014,2456251.00
09/10/2017 05:00,2,0.000,ALERT,213.51,302.68,59.975,1505034003,"201051344000585","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034016,2456252.00
09/10/2017 05:00,2,0.000,ALERT,213.51,302.68,59.959,1505034003,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,830435.9,830435.9,21974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034018,2456253.00
09/10/2017 05:00,2,0.000,ALERT,213.96,303.28,59.954,1505034003,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,819259.9,819259.9,21914,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034020,2456254.00
09/10/2017 05:00,2,0.000,ALERT,213.06,302.68,59.954,1505034003,"201051344000955","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,839822.1,839822.1,21935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034022,2456255.00
09/10/2017 05:00,2,0.000,ALERT,212.16,299.37,59.954,1505034003,"274151322000094","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,899363.1,899363.1,22254,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034024,2456256.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.07,59.954,1505034003,"201051344000579","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034026,2456257.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.68,59.917,1505034003,"201051344000890","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,833979.7,833979.7,21936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034028,2456258.00
09/10/2017 05:00,2,0.000,ALERT,213.74,302.37,59.959,1505034003,"201051344000438","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,836141.8,836141.8,21920,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034029,2456259.00
09/10/2017 05:00,2,0.000,ALERT,213.74,302.07,59.959,1505034003,"201051344000417","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,737680.8,737680.8,21960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034031,2456260.00
09/10/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1505034003,"274151322000083","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1074398.7,1074398.7,21816,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034033,2456261.00
09/10/2017 05:00,2,0.000,ALERT,213.06,299.67,59.954,1505034003,"274151322000076","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21805,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034035,2456262.00
09/10/2017 05:00,2,0.000,ALERT,213.06,302.37,59.965,1505034003,"201051344000868","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,830309.1,830309.1,21949,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034037,2456263.00
09/10/2017 05:00,2,0.000,ALERT,212.16,300.87,59.944,1505034003,"274151322000095","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1136515.0,1136515.0,21841,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034038,2456264.00
09/10/2017 05:00,2,0.000,ALERT,213.06,301.77,59.959,1505034003,"201051344000988","219011344069620",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,709954.2,709954.2,21909,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034040,2456265.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.07,59.959,1505034003,"201051344001025","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,837445.8,837445.8,21919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034042,2456266.00
09/10/2017 05:00,2,0.000,ALERT,213.06,301.77,59.959,1505034003,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,841345.4,841345.4,21915,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034044,2456267.00
09/10/2017 05:00,2,0.000,ALERT,213.74,301.77,59.959,1505034003,"201051344000853","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,842853.3,842853.3,21945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034046,2456268.00
09/10/2017 05:00,2,0.000,ALERT,213.74,302.37,59.954,1505034003,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,835929.1,835929.1,21967,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034048,2456269.00
