ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 05:00,2,0.000,ALERT,213.51,302.07,59.949,1505034003,"201051344000917","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,832565.0,832565.0,21962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034050,2456270.00
09/10/2017 05:00,2,0.000,ALERT,213.74,302.98,59.954,1505034003,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,840666.3,840666.3,21945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034051,2456271.00
09/10/2017 05:00,2,0.000,ALERT,213.51,302.07,59.986,1505034003,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,829712.8,829712.8,21936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034053,2456272.00
09/10/2017 05:00,2,0.000,ALERT,211.70,299.37,59.944,1505034003,"274151322000088","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1031325.4,1031325.4,21811,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034055,2456273.00
09/10/2017 05:00,2,0.000,ALERT,212.83,298.77,59.965,1505034003,"274151322000068","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,900437.8,900437.8,22264,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034057,2456274.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.68,59.954,1505034003,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,825276.1,825276.1,21894,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034058,2456275.00
09/10/2017 05:00,2,0.000,ALERT,212.83,302.37,59.949,1505034003,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,844951.0,844951.0,21931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034060,2456276.00
09/10/2017 05:00,2,0.000,ALERT,213.51,302.07,59.986,1505034003,"201051344001203","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,835479.9,835479.9,21961,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034062,2456277.00
09/10/2017 05:00,2,0.000,ALERT,211.93,299.97,59.944,1505034003,"274151322000054","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1046663.3,1046663.3,21779,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034064,2456278.00
09/10/2017 05:00,2,0.000,ALERT,213.29,301.47,59.944,1505034003,"201051344000867","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,829028.9,829028.9,21962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034066,2456279.00
09/10/2017 05:00,2,0.000,ALERT,213.51,302.37,59.981,1505034003,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,832532.2,832532.2,21967,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034068,2456280.00
09/10/2017 05:00,2,0.000,ALERT,213.06,302.07,59.949,1505034003,"201051344000900","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,851169.7,851169.7,21964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034069,2456281.00
09/10/2017 05:00,2,0.000,ALERT,213.29,301.17,59.954,1505034003,"201051344000648","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,837113.4,837113.4,21929,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034071,2456282.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.37,59.954,1505034003,"201051344000569","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,852639.4,852639.4,21898,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034073,2456283.00
09/10/2017 05:00,2,0.000,ALERT,213.29,302.07,59.949,1505034003,"201051344000983","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,843677.7,843677.7,21933,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034075,2456284.00
09/10/2017 05:00,2,0.000,ALERT,213.29,301.47,59.959,1505034003,"201051344001158","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034077,2456285.00
09/10/2017 05:00,2,0.000,ALERT,213.51,302.37,59.938,1505034003,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,841716.2,841716.2,21951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034078,2456286.00
09/10/2017 05:00,2,0.000,ALERT,212.38,299.07,59.944,1505034003,"274151322000087","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1022654.4,1022654.4,22058,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034080,2456287.00
09/10/2017 05:15,2,0.000,ALERT,213.74,301.77,59.933,1505034903,"201051344000645","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,840640.5,840640.5,21924,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034905,2456288.00
09/10/2017 05:15,2,0.000,ALERT,212.38,300.27,59.949,1505034903,"274151322000085","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1040931.1,1040931.1,21803,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034907,2456289.00
09/10/2017 05:15,2,0.000,ALERT,213.74,301.77,59.970,1505034903,"201051344000633","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,827922.5,827922.5,21980,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034909,2456290.00
09/10/2017 05:15,2,0.000,ALERT,213.29,301.77,59.975,1505034903,"201051344000469","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21938,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034911,2456291.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.37,59.975,1505034903,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034913,2456292.00
09/10/2017 05:15,2,0.000,ALERT,211.93,300.27,59.970,1505034903,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21802,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034915,2456293.00
09/10/2017 05:15,2,0.000,ALERT,213.29,302.37,60.002,1505034903,"201051344000585","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034917,2456294.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.68,59.996,1505034903,"201051344001230","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,830435.9,830435.9,21976,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034918,2456295.00
09/10/2017 05:15,2,0.000,ALERT,213.74,303.28,59.975,1505034903,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,819259.9,819259.9,21916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034920,2456296.00
09/10/2017 05:15,2,0.000,ALERT,212.83,302.37,59.986,1505034903,"201051344000955","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,839822.1,839822.1,21937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034922,2456297.00
09/10/2017 05:15,2,0.000,ALERT,212.38,299.67,59.959,1505034903,"274151322000094","219011344069620",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,899363.1,899363.1,22256,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034924,2456298.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.37,59.965,1505034903,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034926,2456299.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.98,59.959,1505034903,"201051344000890","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,833979.7,833979.7,21938,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034928,2456300.00
09/10/2017 05:15,2,0.000,ALERT,213.29,302.07,59.959,1505034903,"201051344000438","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,836141.8,836141.8,21922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034929,2456301.00
09/10/2017 05:15,2,0.000,ALERT,213.51,301.77,59.965,1505034903,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,737680.8,737680.8,21962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034931,2456302.00
09/10/2017 05:15,2,0.000,ALERT,212.16,300.57,59.965,1505034903,"274151322000083","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21818,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034933,2456303.00
09/10/2017 05:15,2,0.000,ALERT,212.83,300.27,59.954,1505034903,"274151322000076","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21807,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034935,2456304.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.37,59.970,1505034903,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,830309.1,830309.1,21951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034937,2456305.00
09/10/2017 05:15,2,0.000,ALERT,212.16,300.87,59.959,1505034903,"274151322000095","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21843,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034938,2456306.00
09/10/2017 05:15,2,0.000,ALERT,213.06,301.77,59.996,1505034903,"201051344000988","219011344069620",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,709954.2,709954.2,21911,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034940,2456307.00
09/10/2017 05:15,2,0.000,ALERT,213.06,301.47,59.996,1505034903,"201051344001025","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,837445.8,837445.8,21921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034942,2456308.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.07,59.959,1505034903,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,841345.4,841345.4,21917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034944,2456309.00
09/10/2017 05:15,2,0.000,ALERT,213.74,301.77,59.959,1505034903,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21947,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034946,2456310.00
09/10/2017 05:15,2,0.000,ALERT,213.51,302.07,59.965,1505034903,"201051344000685","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,835929.1,835929.1,21969,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034947,2456311.00
09/10/2017 05:15,2,0.000,ALERT,213.29,301.77,59.938,1505034903,"201051344000917","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,832565.0,832565.0,21964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034949,2456312.00
09/10/2017 05:15,2,0.000,ALERT,213.51,302.68,59.970,1505034903,"201051344001145","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,840666.3,840666.3,21947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034951,2456313.00
09/10/2017 05:15,2,0.000,ALERT,213.29,301.77,59.991,1505034903,"201051344000651","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,829712.8,829712.8,21938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034953,2456314.00
09/10/2017 05:15,2,0.000,ALERT,211.93,299.97,59.959,1505034903,"274151322000088","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21813,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034955,2456315.00
09/10/2017 05:15,2,0.000,ALERT,212.83,299.07,59.965,1505034903,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,900437.8,900437.8,22266,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034956,2456316.00
09/10/2017 05:15,2,0.000,ALERT,212.83,302.37,60.012,1505034903,"201051344001135","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,825276.1,825276.1,21896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034958,2456317.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.68,59.975,1505034903,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,844951.0,844951.0,21933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034960,2456318.00
09/10/2017 05:15,2,0.000,ALERT,213.29,302.07,59.954,1505034903,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034962,2456319.00
09/10/2017 05:15,2,0.000,ALERT,212.16,299.67,59.959,1505034903,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21781,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034964,2456320.00
09/10/2017 05:15,2,0.000,ALERT,213.51,301.47,59.970,1505034903,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,829028.9,829028.9,21964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034965,2456321.00
09/10/2017 05:15,2,0.000,ALERT,213.29,302.37,59.965,1505034903,"201051344001093","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,832532.2,832532.2,21969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034967,2456322.00
09/10/2017 05:15,2,0.000,ALERT,213.06,302.07,59.970,1505034903,"201051344000900","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,851169.7,851169.7,21966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034969,2456323.00
09/10/2017 05:15,2,0.000,ALERT,213.51,301.47,59.970,1505034903,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,837113.4,837113.4,21931,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034971,2456324.00
09/10/2017 05:15,2,0.000,ALERT,213.29,302.68,59.970,1505034903,"201051344000569","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,852639.4,852639.4,21900,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034973,2456325.00
09/10/2017 05:15,2,0.000,ALERT,213.29,302.07,59.944,1505034903,"201051344000983","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,843677.7,843677.7,21935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034974,2456326.00
09/10/2017 05:15,2,0.000,ALERT,213.29,301.77,59.949,1505034903,"201051344001158","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,827139.7,827139.7,21939,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505034976,2456327.00
09/10/2017 05:15,2,0.000,ALERT,213.74,302.68,59.981,1505034903,"201051344000576","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,841716.2,841716.2,21953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034978,2456328.00
09/10/2017 05:15,2,0.000,ALERT,212.38,299.37,59.996,1505034903,"274151322000087","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1022654.4,1022654.4,22060,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505034980,2456329.00
09/10/2017 05:30,2,0.000,ALERT,213.51,301.47,59.981,1505035804,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,840640.5,840640.5,21926,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035806,2456330.00
09/10/2017 05:30,2,0.000,ALERT,212.16,299.97,60.002,1505035804,"274151322000085","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21805,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035808,2456331.00
09/10/2017 05:30,2,0.000,ALERT,213.51,301.17,59.975,1505035804,"201051344000633","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,827922.5,827922.5,21982,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035809,2456332.00
09/10/2017 05:30,2,0.000,ALERT,213.06,301.47,59.975,1505035804,"201051344000469","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,832029.0,832029.0,21940,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035811,2456333.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.37,59.986,1505035804,"201051344000646","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035813,2456334.00
09/10/2017 05:30,2,0.000,ALERT,211.70,299.67,59.959,1505035804,"274151322000052","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1085376.8,1085376.8,21804,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035815,2456335.00
09/10/2017 05:30,2,0.000,ALERT,213.51,302.37,59.965,1505035804,"201051344000585","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,840691.9,840691.9,21928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035817,2456336.00
09/10/2017 05:30,2,0.000,ALERT,213.29,302.68,59.970,1505035804,"201051344001230","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,830435.9,830435.9,21978,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035818,2456337.00
09/10/2017 05:30,2,0.000,ALERT,213.74,302.98,59.986,1505035804,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,819259.9,819259.9,21918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035820,2456338.00
09/10/2017 05:30,2,0.000,ALERT,212.83,302.37,59.959,1505035804,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,839822.1,839822.1,21939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035822,2456339.00
09/10/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1505035804,"274151322000094","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,899363.1,899363.1,22258,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035824,2456340.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.07,60.012,1505035804,"201051344000579","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,850546.1,850546.1,21940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035826,2456341.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.68,59.954,1505035804,"201051344000890","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,833979.7,833979.7,21940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035827,2456342.00
09/10/2017 05:30,2,0.000,ALERT,213.29,302.07,59.965,1505035804,"201051344000438","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,836141.8,836141.8,21924,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035829,2456343.00
09/10/2017 05:30,2,0.000,ALERT,213.51,301.77,59.965,1505035804,"201051344000417","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,737680.8,737680.8,21964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035831,2456344.00
09/10/2017 05:30,2,0.000,ALERT,211.93,300.57,59.954,1505035804,"274151322000083","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1074398.7,1074398.7,21820,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035833,2456345.00
09/10/2017 05:30,2,0.000,ALERT,212.61,299.07,59.949,1505035804,"274151322000076","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1147578.8,1147578.8,21809,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035834,2456346.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.07,59.965,1505035804,"201051344000868","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,830309.1,830309.1,21953,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035836,2456347.00
09/10/2017 05:30,2,0.000,ALERT,212.16,300.57,59.954,1505035804,"274151322000095","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21845,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035838,2456348.00
09/10/2017 05:30,2,0.000,ALERT,212.83,301.47,59.965,1505035804,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,709954.2,709954.2,21913,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035840,2456349.00
09/10/2017 05:30,2,0.000,ALERT,213.06,301.47,59.959,1505035804,"201051344001025","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,837445.8,837445.8,21923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035842,2456350.00
09/10/2017 05:30,2,0.000,ALERT,212.83,301.47,59.912,1505035804,"201051344000458","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,841345.4,841345.4,21919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035844,2456351.00
09/10/2017 05:30,2,0.000,ALERT,213.51,301.17,59.938,1505035804,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21949,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035845,2456352.00
09/10/2017 05:30,2,0.000,ALERT,213.51,302.07,59.975,1505035804,"201051344000685","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,835929.1,835929.1,21971,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035847,2456353.00
09/10/2017 05:30,2,0.000,ALERT,213.29,301.47,59.949,1505035804,"201051344000917","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,832565.0,832565.0,21966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035849,2456354.00
09/10/2017 05:30,2,0.000,ALERT,213.51,302.37,59.917,1505035804,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,840666.3,840666.3,21949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035851,2456355.00
09/10/2017 05:30,2,0.000,ALERT,213.29,301.47,59.954,1505035804,"201051344000651","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,829712.8,829712.8,21940,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035853,2456356.00
09/10/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1505035804,"274151322000088","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1031325.4,1031325.4,21815,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035854,2456357.00
09/10/2017 05:30,2,0.000,ALERT,212.61,298.47,59.954,1505035804,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,900437.8,900437.8,22268,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035856,2456358.00
09/10/2017 05:30,2,0.000,ALERT,212.83,302.07,59.949,1505035804,"201051344001135","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,825276.1,825276.1,21898,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035858,2456359.00
09/10/2017 05:30,2,0.000,ALERT,212.61,302.37,59.949,1505035804,"201051344000594","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,844951.0,844951.0,21935,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035860,2456360.00
09/10/2017 05:30,2,0.000,ALERT,213.29,301.77,59.944,1505035804,"201051344001203","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,835479.9,835479.9,21965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035862,2456361.00
09/10/2017 05:30,2,0.000,ALERT,211.93,300.57,59.938,1505035804,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21783,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035863,2456362.00
09/10/2017 05:30,2,0.000,ALERT,213.06,301.17,59.944,1505035804,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,829028.9,829028.9,21966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035865,2456363.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.07,59.944,1505035804,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,832532.2,832532.2,21971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035867,2456364.00
09/10/2017 05:30,2,0.000,ALERT,212.83,301.77,59.938,1505035804,"201051344000900","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,851169.7,851169.7,21968,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035869,2456365.00
09/10/2017 05:30,2,0.000,ALERT,213.06,301.17,59.954,1505035804,"201051344000648","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,837113.4,837113.4,21933,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035871,2456366.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.07,59.965,1505035804,"201051344000569","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,852639.4,852639.4,21902,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035872,2456367.00
09/10/2017 05:30,2,0.000,ALERT,213.06,302.07,59.949,1505035804,"201051344000983","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,843677.7,843677.7,21937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505035874,2456368.00
09/10/2017 05:30,2,0.000,ALERT,213.06,301.47,59.954,1505035804,"201051344001158","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,827139.7,827139.7,21941,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035876,2456369.00
09/10/2017 05:30,2,0.000,ALERT,213.51,302.07,59.959,1505035804,"201051344000576","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,841716.2,841716.2,21955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035878,2456370.00
09/10/2017 05:30,2,0.000,ALERT,212.16,299.37,59.949,1505035804,"274151322000087","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1022654.4,1022654.4,22062,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505035880,2456371.00
09/10/2017 05:45,2,0.000,ALERT,213.51,301.47,60.007,1505036703,"201051344000645","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,840640.5,840640.5,21928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036705,2456372.00
09/10/2017 05:45,2,0.000,ALERT,212.16,298.77,59.928,1505036703,"274151322000085","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1040931.1,1040931.1,21807,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036707,2456373.00
09/10/2017 05:45,2,0.000,ALERT,213.74,301.47,59.975,1505036703,"201051344000633","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,827922.5,827922.5,21984,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036709,2456374.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.47,59.965,1505036703,"201051344000469","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21942,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036711,2456375.00
09/10/2017 05:45,2,0.000,ALERT,212.61,302.07,59.981,1505036703,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,826047.3,826047.3,21934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036712,2456376.00
09/10/2017 05:45,2,0.000,ALERT,211.70,298.77,59.970,1505036703,"274151322000052","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1085376.8,1085376.8,21806,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036714,2456377.00
09/10/2017 05:45,2,0.000,ALERT,213.06,302.07,59.970,1505036703,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,840691.9,840691.9,21930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036716,2456378.00
09/10/2017 05:45,2,0.000,ALERT,212.83,302.37,59.944,1505036703,"201051344001230","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,830435.9,830435.9,21980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036718,2456379.00
09/10/2017 05:45,2,0.000,ALERT,213.29,302.68,59.970,1505036703,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,819259.9,819259.9,21920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036720,2456380.00
09/10/2017 05:45,2,0.000,ALERT,212.61,301.77,59.970,1505036703,"201051344000955","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,839822.1,839822.1,21941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036722,2456381.00
09/10/2017 05:45,2,0.000,ALERT,212.16,298.77,59.959,1505036703,"274151322000094","219011344069620",0.00,11.30,0,297.26,300.57,0.0,0.0,0.000,899363.1,899363.1,22260,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036723,2456382.00
09/10/2017 05:45,2,0.000,ALERT,213.06,302.37,59.975,1505036703,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036725,2456383.00
09/10/2017 05:45,2,0.000,ALERT,212.83,302.37,59.975,1505036703,"201051344000890","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,833979.7,833979.7,21942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036727,2456384.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.77,59.981,1505036703,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,836141.8,836141.8,21926,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036729,2456385.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.47,59.981,1505036703,"201051344000417","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,737680.8,737680.8,21966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036730,2456386.00
09/10/2017 05:45,2,0.000,ALERT,212.16,299.37,60.007,1505036703,"274151322000083","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1074398.7,1074398.7,21822,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036732,2456387.00
09/10/2017 05:45,2,0.000,ALERT,212.61,299.07,59.965,1505036703,"274151322000076","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1147578.8,1147578.8,21811,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036734,2456388.00
09/10/2017 05:45,2,0.000,ALERT,212.83,302.07,59.970,1505036703,"201051344000868","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,830309.1,830309.1,21955,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036736,2456389.00
09/10/2017 05:45,2,0.000,ALERT,211.93,299.97,59.970,1505036703,"274151322000095","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1136515.0,1136515.0,21847,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036738,2456390.00
09/10/2017 05:45,2,0.000,ALERT,212.83,301.47,59.944,1505036703,"201051344000988","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,709954.2,709954.2,21915,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036740,2456391.00
09/10/2017 05:45,2,0.000,ALERT,212.61,301.47,59.949,1505036703,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,837445.8,837445.8,21925,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036741,2456392.00
09/10/2017 05:45,2,0.000,ALERT,212.83,301.77,59.970,1505036703,"201051344000458","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,841345.4,841345.4,21921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036743,2456393.00
09/10/2017 05:45,2,0.000,ALERT,213.51,301.47,59.928,1505036703,"201051344000853","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,842853.3,842853.3,21951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036745,2456394.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.77,59.970,1505036703,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,835929.1,835929.1,21973,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036747,2456395.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.77,59.970,1505036703,"201051344000917","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,832565.0,832565.0,21968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036749,2456396.00
09/10/2017 05:45,2,0.000,ALERT,213.06,302.07,59.975,1505036703,"201051344001145","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,840666.3,840666.3,21951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036750,2456397.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.17,59.938,1505036703,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,829712.8,829712.8,21942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036752,2456398.00
09/10/2017 05:45,2,0.000,ALERT,211.70,299.37,59.954,1505036703,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1031325.4,1031325.4,21817,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036754,2456399.00
09/10/2017 05:45,2,0.000,ALERT,212.61,298.17,59.970,1505036703,"274151322000068","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,900437.8,900437.8,22270,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036756,2456400.00
09/10/2017 05:45,2,0.000,ALERT,212.61,301.77,59.981,1505036703,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,825276.1,825276.1,21900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036758,2456401.00
09/10/2017 05:45,2,0.000,ALERT,212.83,302.37,59.975,1505036703,"201051344000594","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,844951.0,844951.0,21937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036759,2456402.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.77,59.981,1505036703,"201051344001203","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,835479.9,835479.9,21967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036761,2456403.00
09/10/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1505036703,"274151322000054","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1046663.3,1046663.3,21785,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036763,2456404.00
09/10/2017 05:45,2,0.000,ALERT,213.29,301.17,59.986,1505036703,"201051344000867","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,829028.9,829028.9,21968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036765,2456405.00
09/10/2017 05:45,2,0.000,ALERT,212.83,302.07,59.996,1505036703,"201051344001093","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,832532.2,832532.2,21973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036766,2456406.00
09/10/2017 05:45,2,0.000,ALERT,212.83,301.47,60.028,1505036703,"201051344000900","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,851169.7,851169.7,21970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036768,2456407.00
09/10/2017 05:45,2,0.000,ALERT,213.06,300.87,59.954,1505036703,"201051344000648","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,837113.4,837113.4,21935,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036770,2456408.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.77,59.996,1505036703,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,852639.4,852639.4,21904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036772,2456409.00
09/10/2017 05:45,2,0.000,ALERT,212.83,301.77,59.986,1505036703,"201051344000983","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,843677.7,843677.7,21939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036774,2456410.00
09/10/2017 05:45,2,0.000,ALERT,213.06,301.47,59.991,1505036703,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21943,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036776,2456411.00
09/10/2017 05:45,2,0.000,ALERT,213.51,301.77,59.991,1505036703,"201051344000576","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,841716.2,841716.2,21957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505036777,2456412.00
09/10/2017 05:45,2,0.000,ALERT,212.16,298.17,59.981,1505036703,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1022654.4,1022654.4,22064,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505036779,2456413.00
