ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 06:00,2,0.000,ALERT,213.29,300.87,59.954,1505037603,"201051344000645","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,840640.5,840640.5,21930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037605,2456414.00
09/10/2017 06:00,2,0.000,ALERT,212.16,298.77,59.965,1505037603,"274151322000085","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1040931.1,1040931.1,21809,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037607,2456415.00
09/10/2017 06:00,2,0.000,ALERT,213.51,300.87,59.975,1505037603,"201051344000633","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,827922.5,827922.5,21986,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037609,2456416.00
09/10/2017 06:00,2,0.000,ALERT,212.83,300.87,59.949,1505037603,"201051344000469","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,832029.0,832029.0,21944,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037611,2456417.00
09/10/2017 06:00,2,0.000,ALERT,212.38,301.77,59.970,1505037603,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,826047.3,826047.3,21936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037613,2456418.00
09/10/2017 06:00,2,0.000,ALERT,211.70,299.37,59.933,1505037603,"274151322000052","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1085376.8,1085376.8,21808,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037614,2456419.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.77,60.012,1505037603,"201051344000585","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,840691.9,840691.9,21932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037616,2456420.00
09/10/2017 06:00,2,0.000,ALERT,212.61,302.07,59.970,1505037603,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,830435.9,830435.9,21982,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037618,2456421.00
09/10/2017 06:00,2,0.000,ALERT,213.29,302.68,59.981,1505037603,"201051344000582","219011344069620",0.00,11.00,0,300.87,303.88,0.0,0.0,0.000,819259.9,819259.9,21922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037620,2456422.00
09/10/2017 06:00,2,0.000,ALERT,212.38,301.77,59.991,1505037603,"201051344000955","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,839822.1,839822.1,21943,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037621,2456423.00
09/10/2017 06:00,2,0.000,ALERT,211.93,299.07,59.965,1505037603,"274151322000094","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,899363.1,899363.1,22262,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037623,2456424.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.77,59.954,1505037603,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,850546.1,850546.1,21944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037625,2456425.00
09/10/2017 06:00,2,0.000,ALERT,212.61,302.37,59.975,1505037603,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,833979.7,833979.7,21944,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037627,2456426.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.77,59.975,1505037603,"201051344000438","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,836141.8,836141.8,21928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037629,2456427.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.17,59.970,1505037603,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,737680.8,737680.8,21968,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037630,2456428.00
09/10/2017 06:00,2,0.000,ALERT,212.16,299.07,59.970,1505037603,"274151322000083","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21824,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037632,2456429.00
09/10/2017 06:00,2,0.000,ALERT,212.61,299.07,59.970,1505037603,"274151322000076","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1147578.8,1147578.8,21813,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037634,2456430.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.77,59.981,1505037603,"201051344000868","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,830309.1,830309.1,21957,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037636,2456431.00
09/10/2017 06:00,2,0.000,ALERT,211.93,299.97,59.975,1505037603,"274151322000095","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1136515.0,1136515.0,21849,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037638,2456432.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.17,60.028,1505037603,"201051344000988","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,709954.2,709954.2,21917,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037640,2456433.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.17,59.933,1505037603,"201051344001025","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,837445.8,837445.8,21927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037642,2456434.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.17,59.981,1505037603,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,841345.4,841345.4,21923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037644,2456435.00
09/10/2017 06:00,2,0.000,ALERT,213.29,300.87,59.981,1505037603,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,842853.3,842853.3,21953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037646,2456436.00
09/10/2017 06:00,2,0.000,ALERT,213.06,301.77,59.975,1505037603,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,835929.1,835929.1,21975,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037647,2456437.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.17,59.981,1505037603,"201051344000917","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,832565.0,832565.0,21970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037649,2456438.00
09/10/2017 06:00,2,0.000,ALERT,213.06,302.07,59.944,1505037603,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,840666.3,840666.3,21953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037651,2456439.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.17,60.023,1505037603,"201051344000651","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,829712.8,829712.8,21944,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037653,2456440.00
09/10/2017 06:00,2,0.000,ALERT,211.70,298.77,59.975,1505037603,"274151322000088","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1031325.4,1031325.4,21819,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037654,2456441.00
09/10/2017 06:00,2,0.000,ALERT,212.38,298.47,59.981,1505037603,"274151322000068","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,900437.8,900437.8,22272,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037656,2456442.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.77,59.981,1505037603,"201051344001135","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,825276.1,825276.1,21902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037658,2456443.00
09/10/2017 06:00,2,0.000,ALERT,212.38,301.47,59.991,1505037603,"201051344000594","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,844951.0,844951.0,21939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037660,2456444.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.47,59.970,1505037603,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,835479.9,835479.9,21969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037662,2456445.00
09/10/2017 06:00,2,0.000,ALERT,211.93,298.77,59.996,1505037603,"274151322000054","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21787,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037663,2456446.00
09/10/2017 06:00,2,0.000,ALERT,213.06,300.87,59.986,1505037603,"201051344000867","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,829028.9,829028.9,21970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037665,2456447.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.77,60.012,1505037603,"201051344001093","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,832532.2,832532.2,21975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037667,2456448.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.17,59.970,1505037603,"201051344000900","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,851169.7,851169.7,21972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037669,2456449.00
09/10/2017 06:00,2,0.000,ALERT,212.83,300.57,59.970,1505037603,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,837113.4,837113.4,21937,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505037671,2456450.00
09/10/2017 06:00,2,0.000,ALERT,212.83,301.47,59.986,1505037603,"201051344000569","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,852639.4,852639.4,21906,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037672,2456451.00
09/10/2017 06:00,2,0.000,ALERT,212.61,301.17,59.975,1505037603,"201051344000983","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,843677.7,843677.7,21941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037674,2456452.00
09/10/2017 06:00,2,0.000,ALERT,212.83,300.87,59.975,1505037603,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,827139.7,827139.7,21945,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037676,2456453.00
09/10/2017 06:00,2,0.000,ALERT,213.06,301.47,59.975,1505037603,"201051344000576","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,841716.2,841716.2,21959,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037678,2456454.00
09/10/2017 06:00,2,0.000,ALERT,211.93,298.77,59.959,1505037603,"274151322000087","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1022654.4,1022654.4,22066,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505037680,2456455.00
09/10/2017 06:15,2,0.000,ALERT,213.06,301.17,59.965,1505038503,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,840640.5,840640.5,21932,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038505,2456456.00
09/10/2017 06:15,2,0.000,ALERT,211.93,299.07,59.933,1505038503,"274151322000085","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1040931.1,1040931.1,21811,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038507,2456457.00
09/10/2017 06:15,2,0.000,ALERT,213.29,300.57,59.965,1505038503,"201051344000633","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,827922.5,827922.5,21988,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038509,2456458.00
09/10/2017 06:15,2,0.000,ALERT,212.83,300.87,59.975,1505038503,"201051344000469","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,832029.0,832029.0,21946,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038511,2456459.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.47,59.975,1505038503,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,826047.3,826047.3,21938,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038513,2456460.00
09/10/2017 06:15,2,0.000,ALERT,211.48,298.47,59.975,1505038503,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1085376.8,1085376.8,21810,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038514,2456461.00
09/10/2017 06:15,2,0.000,ALERT,213.06,301.77,59.970,1505038503,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,840691.9,840691.9,21934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038516,2456462.00
09/10/2017 06:15,2,0.000,ALERT,212.83,302.07,59.975,1505038503,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,830435.9,830435.9,21984,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038518,2456463.00
09/10/2017 06:15,2,0.000,ALERT,213.51,302.68,59.975,1505038503,"201051344000582","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,819259.9,819259.9,21924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038520,2456464.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.77,59.975,1505038503,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,839822.1,839822.1,21945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038522,2456465.00
09/10/2017 06:15,2,0.000,ALERT,211.93,298.47,59.975,1505038503,"274151322000094","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,899363.1,899363.1,22264,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038523,2456466.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.77,59.981,1505038503,"201051344000579","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,850546.1,850546.1,21946,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038525,2456467.00
09/10/2017 06:15,2,0.000,ALERT,213.06,302.37,59.975,1505038503,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,833979.7,833979.7,21946,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038527,2456468.00
09/10/2017 06:15,2,0.000,ALERT,213.29,301.77,59.949,1505038503,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,836141.8,836141.8,21930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038529,2456469.00
09/10/2017 06:15,2,0.000,ALERT,213.06,301.17,59.986,1505038503,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,737680.8,737680.8,21970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038531,2456470.00
09/10/2017 06:15,2,0.000,ALERT,211.93,299.37,59.991,1505038503,"274151322000083","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21826,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038532,2456471.00
09/10/2017 06:15,2,0.000,ALERT,212.16,298.77,59.986,1505038503,"274151322000076","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1147578.8,1147578.8,21815,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038534,2456472.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.77,60.018,1505038503,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,830309.1,830309.1,21959,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038536,2456473.00
09/10/2017 06:15,2,0.000,ALERT,211.70,299.67,59.996,1505038503,"274151322000095","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1136515.0,1136515.0,21851,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038538,2456474.00
09/10/2017 06:15,2,0.000,ALERT,212.61,300.87,59.996,1505038503,"201051344000988","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,709954.2,709954.2,21919,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038540,2456475.00
09/10/2017 06:15,2,0.000,ALERT,212.83,301.17,59.996,1505038503,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,837445.8,837445.8,21929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038541,2456476.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.17,60.002,1505038503,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,841345.4,841345.4,21925,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038543,2456477.00
09/10/2017 06:15,2,0.000,ALERT,213.29,301.17,59.996,1505038503,"201051344000853","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,842853.3,842853.3,21955,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038545,2456478.00
09/10/2017 06:15,2,0.000,ALERT,213.29,302.07,59.996,1505038503,"201051344000685","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,835929.1,835929.1,21977,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038547,2456479.00
09/10/2017 06:15,2,0.000,ALERT,213.29,301.47,60.012,1505038503,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,832565.0,832565.0,21972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038549,2456480.00
09/10/2017 06:15,2,0.000,ALERT,213.29,302.07,60.002,1505038503,"201051344001145","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,840666.3,840666.3,21955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038550,2456481.00
09/10/2017 06:15,2,0.000,ALERT,213.06,301.17,60.034,1505038503,"201051344000651","219011344069620",0.00,10.30,0,299.67,302.68,0.0,0.0,0.000,829712.8,829712.8,21946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038552,2456482.00
09/10/2017 06:15,2,0.000,ALERT,211.25,298.77,59.981,1505038503,"274151322000088","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1031325.4,1031325.4,21821,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038554,2456483.00
09/10/2017 06:15,2,0.000,ALERT,212.38,298.17,59.991,1505038503,"274151322000068","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,900437.8,900437.8,22274,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038556,2456484.00
09/10/2017 06:15,2,0.000,ALERT,212.83,302.07,59.996,1505038503,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,825276.1,825276.1,21904,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038558,2456485.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.77,59.996,1505038503,"201051344000594","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,844951.0,844951.0,21941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038560,2456486.00
09/10/2017 06:15,2,0.000,ALERT,213.29,301.77,59.996,1505038503,"201051344001203","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,835479.9,835479.9,21971,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038562,2456487.00
09/10/2017 06:15,2,0.000,ALERT,211.48,299.07,59.991,1505038503,"274151322000054","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1046663.3,1046663.3,21789,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038564,2456488.00
09/10/2017 06:15,2,0.000,ALERT,212.83,300.87,59.986,1505038503,"201051344000867","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,829028.9,829028.9,21972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038566,2456489.00
09/10/2017 06:15,2,0.000,ALERT,213.06,302.07,59.991,1505038503,"201051344001093","219011344069620",0.00,12.00,0,299.97,302.98,0.0,0.0,0.000,832532.2,832532.2,21977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038567,2456490.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.17,60.007,1505038503,"201051344000900","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,851169.7,851169.7,21974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038569,2456491.00
09/10/2017 06:15,2,0.000,ALERT,212.83,300.57,59.938,1505038503,"201051344000648","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,837113.4,837113.4,21939,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038571,2456492.00
09/10/2017 06:15,2,0.000,ALERT,212.83,301.77,60.007,1505038503,"201051344000569","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,852639.4,852639.4,21908,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038573,2456493.00
09/10/2017 06:15,2,0.000,ALERT,212.61,301.17,59.986,1505038503,"201051344000983","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,843677.7,843677.7,21943,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038575,2456494.00
09/10/2017 06:15,2,0.000,ALERT,212.61,300.57,59.965,1505038503,"201051344001158","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,827139.7,827139.7,21947,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505038576,2456495.00
09/10/2017 06:15,2,0.000,ALERT,213.06,301.47,59.954,1505038503,"201051344000576","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,841716.2,841716.2,21961,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038578,2456496.00
09/10/2017 06:15,2,0.000,ALERT,211.70,298.17,59.965,1505038503,"274151322000087","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1022654.4,1022654.4,22068,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505038580,2456497.00
09/10/2017 06:30,2,0.000,ALERT,213.06,301.17,59.975,1505039403,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,840640.5,840640.5,21934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039405,2456498.00
09/10/2017 06:30,2,0.000,ALERT,211.70,299.07,59.986,1505039403,"274151322000085","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,1040931.1,1040931.1,21813,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039407,2456499.00
09/10/2017 06:30,2,0.000,ALERT,213.29,300.57,59.959,1505039403,"201051344000633","219011344069620",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,827922.5,827922.5,21990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039408,2456500.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.17,59.965,1505039403,"201051344000469","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,832029.0,832029.0,21948,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039410,2456501.00
09/10/2017 06:30,2,0.000,ALERT,212.38,301.47,59.959,1505039403,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,826047.3,826047.3,21940,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039412,2456502.00
09/10/2017 06:30,2,0.000,ALERT,211.48,298.77,59.959,1505039403,"274151322000052","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1085376.8,1085376.8,21812,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039414,2456503.00
09/10/2017 06:30,2,0.000,ALERT,213.06,301.77,59.970,1505039403,"201051344000585","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,840691.9,840691.9,21936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039416,2456504.00
09/10/2017 06:30,2,0.000,ALERT,212.83,302.07,59.959,1505039403,"201051344001230","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,830435.9,830435.9,21986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039417,2456505.00
09/10/2017 06:30,2,0.000,ALERT,213.29,302.37,59.959,1505039403,"201051344000582","219011344069620",0.00,11.00,0,300.87,304.18,0.0,0.0,0.000,819259.9,819259.9,21926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039419,2456506.00
09/10/2017 06:30,2,0.000,ALERT,212.38,301.47,59.965,1505039403,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,839822.1,839822.1,21947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039421,2456507.00
09/10/2017 06:30,2,0.000,ALERT,211.70,299.07,59.954,1505039403,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.27,0.0,0.0,0.000,899363.1,899363.1,22266,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039423,2456508.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.77,59.970,1505039403,"201051344000579","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,850546.1,850546.1,21948,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039425,2456509.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.77,59.970,1505039403,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,833979.7,833979.7,21948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039427,2456510.00
09/10/2017 06:30,2,0.000,ALERT,212.83,301.47,59.970,1505039403,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,836141.8,836141.8,21932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039429,2456511.00
09/10/2017 06:30,2,0.000,ALERT,213.06,300.87,59.975,1505039403,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,737680.8,737680.8,21972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039431,2456512.00
09/10/2017 06:30,2,0.000,ALERT,211.70,299.67,59.970,1505039403,"274151322000083","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21828,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039432,2456513.00
09/10/2017 06:30,2,0.000,ALERT,212.38,299.37,59.949,1505039403,"274151322000076","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1147578.8,1147578.8,21817,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039434,2456514.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.77,59.975,1505039403,"201051344000868","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,830309.1,830309.1,21961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039436,2456515.00
09/10/2017 06:30,2,0.000,ALERT,211.48,300.27,59.959,1505039403,"274151322000095","219011344069620",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,1136515.0,1136515.0,21853,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039438,2456516.00
09/10/2017 06:30,2,0.000,ALERT,212.38,300.87,59.986,1505039403,"201051344000988","219011344069620",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,709954.2,709954.2,21921,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039440,2456517.00
09/10/2017 06:30,2,0.000,ALERT,212.61,300.87,59.975,1505039403,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,837445.8,837445.8,21931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039442,2456518.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.17,59.991,1505039403,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,841345.4,841345.4,21927,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039443,2456519.00
09/10/2017 06:30,2,0.000,ALERT,213.06,300.87,59.949,1505039403,"201051344000853","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,842853.3,842853.3,21957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039445,2456520.00
09/10/2017 06:30,2,0.000,ALERT,213.29,301.77,59.986,1505039403,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,835929.1,835929.1,21979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039447,2456521.00
09/10/2017 06:30,2,0.000,ALERT,213.06,301.17,59.981,1505039403,"201051344000917","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,832565.0,832565.0,21974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039449,2456522.00
09/10/2017 06:30,2,0.000,ALERT,213.29,302.07,59.986,1505039403,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,840666.3,840666.3,21957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039451,2456523.00
09/10/2017 06:30,2,0.000,ALERT,213.06,300.87,59.986,1505039403,"201051344000651","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,829712.8,829712.8,21948,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039452,2456524.00
09/10/2017 06:30,2,0.000,ALERT,211.25,298.77,59.991,1505039403,"274151322000088","219011344069620",0.00,12.30,0,297.57,300.57,0.0,0.0,0.000,1031325.4,1031325.4,21823,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039454,2456525.00
09/10/2017 06:30,2,0.000,ALERT,212.16,298.47,60.002,1505039403,"274151322000068","219011344069620",0.00,12.70,0,296.96,299.97,0.0,0.0,0.000,900437.8,900437.8,22276,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039456,2456526.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.47,59.986,1505039403,"201051344001135","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,825276.1,825276.1,21906,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039458,2456527.00
09/10/2017 06:30,2,0.000,ALERT,212.38,301.47,59.965,1505039403,"201051344000594","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,844951.0,844951.0,21943,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039460,2456528.00
09/10/2017 06:30,2,0.000,ALERT,213.06,301.17,59.959,1505039403,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,835479.9,835479.9,21973,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039461,2456529.00
09/10/2017 06:30,2,0.000,ALERT,211.70,299.07,59.996,1505039403,"274151322000054","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21791,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039463,2456530.00
09/10/2017 06:30,2,0.000,ALERT,212.83,300.87,59.981,1505039403,"201051344000867","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,829028.9,829028.9,21974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039465,2456531.00
09/10/2017 06:30,2,0.000,ALERT,212.83,301.47,59.938,1505039403,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.28,0.0,0.0,0.000,832532.2,832532.2,21979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039467,2456532.00
09/10/2017 06:30,2,0.000,ALERT,212.61,300.87,59.986,1505039403,"201051344000900","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,851169.7,851169.7,21976,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039468,2456533.00
09/10/2017 06:30,2,0.000,ALERT,212.83,300.57,59.975,1505039403,"201051344000648","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,837113.4,837113.4,21941,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505039470,2456534.00
09/10/2017 06:30,2,0.000,ALERT,212.83,301.47,59.981,1505039403,"201051344000569","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,852639.4,852639.4,21910,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039472,2456535.00
09/10/2017 06:30,2,0.000,ALERT,212.61,301.47,59.949,1505039403,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,843677.7,843677.7,21945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039474,2456536.00
09/10/2017 06:30,2,0.000,ALERT,212.83,300.87,59.981,1505039403,"201051344001158","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,827139.7,827139.7,21949,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039476,2456537.00
09/10/2017 06:30,2,0.000,ALERT,213.29,301.77,59.970,1505039403,"201051344000576","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,841716.2,841716.2,21963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039478,2456538.00
09/10/2017 06:30,2,0.000,ALERT,211.70,298.17,59.970,1505039403,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1022654.4,1022654.4,22070,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505039479,2456539.00
09/10/2017 06:45,2,0.000,ALERT,213.06,300.87,59.954,1505040303,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,840640.5,840640.5,21936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040305,2456540.00
09/10/2017 06:45,2,0.000,ALERT,212.16,298.47,59.949,1505040303,"274151322000085","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1040931.1,1040931.1,21815,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040307,2456541.00
09/10/2017 06:45,2,0.000,ALERT,213.29,300.57,59.959,1505040303,"201051344000633","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,827922.5,827922.5,21992,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040309,2456542.00
09/10/2017 06:45,2,0.000,ALERT,212.83,300.87,59.949,1505040303,"201051344000469","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,832029.0,832029.0,21950,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040310,2456543.00
09/10/2017 06:45,2,0.000,ALERT,212.61,300.87,59.991,1505040303,"201051344000646","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,826047.3,826047.3,21942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040312,2456544.00
09/10/2017 06:45,2,0.000,ALERT,211.70,299.67,59.933,1505040303,"274151322000052","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1085376.8,1085376.8,21814,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040314,2456545.00
09/10/2017 06:45,2,0.000,ALERT,213.06,301.17,59.954,1505040303,"201051344000585","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,840691.9,840691.9,21938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040316,2456546.00
09/10/2017 06:45,2,0.000,ALERT,212.83,301.17,59.991,1505040303,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,830435.9,830435.9,21988,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040318,2456547.00
09/10/2017 06:45,2,0.000,ALERT,213.51,301.77,59.959,1505040303,"201051344000582","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,819259.9,819259.9,21928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040319,2456548.00
09/10/2017 06:45,2,0.000,ALERT,212.61,301.47,59.938,1505040303,"201051344000955","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,839822.1,839822.1,21949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040321,2456549.00
09/10/2017 06:45,2,0.000,ALERT,211.93,298.77,59.933,1505040303,"274151322000094","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,899363.1,899363.1,22268,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040323,2456550.00
09/10/2017 06:45,2,0.000,ALERT,212.83,301.47,59.954,1505040303,"201051344000579","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,850546.1,850546.1,21950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040325,2456551.00
09/10/2017 06:45,2,0.000,ALERT,212.83,301.47,59.949,1505040303,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,833979.7,833979.7,21950,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040327,2456552.00
09/10/2017 06:45,2,0.000,ALERT,213.06,301.17,59.996,1505040303,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,836141.8,836141.8,21934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040328,2456553.00
09/10/2017 06:45,2,0.000,ALERT,213.29,300.57,59.938,1505040303,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,737680.8,737680.8,21974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040330,2456554.00
09/10/2017 06:45,2,0.000,ALERT,211.93,299.37,59.917,1505040303,"274151322000083","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1074398.7,1074398.7,21830,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040332,2456555.00
09/10/2017 06:45,2,0.000,ALERT,212.61,299.37,59.944,1505040303,"274151322000076","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1147578.8,1147578.8,21819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040334,2456556.00
09/10/2017 06:45,2,0.000,ALERT,212.83,301.47,59.954,1505040303,"201051344000868","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,830309.1,830309.1,21963,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040336,2456557.00
