ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 06:45,2,0.000,ALERT,211.93,299.67,59.949,1505040303,"274151322000095","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1136515.0,1136515.0,21855,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040338,2456558.00
09/10/2017 06:45,2,0.000,ALERT,212.61,300.87,59.949,1505040303,"201051344000988","219011344069620",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,709954.2,709954.2,21923,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040339,2456559.00
09/10/2017 06:45,2,0.000,ALERT,212.83,300.57,59.917,1505040303,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,837445.8,837445.8,21933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040341,2456560.00
09/10/2017 06:45,2,0.000,ALERT,212.61,300.87,59.965,1505040303,"201051344000458","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,841345.4,841345.4,21929,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040343,2456561.00
09/10/2017 06:45,2,0.000,ALERT,213.29,300.57,59.949,1505040303,"201051344000853","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,842853.3,842853.3,21959,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040345,2456562.00
09/10/2017 06:45,2,0.000,ALERT,213.29,301.17,59.965,1505040303,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,835929.1,835929.1,21981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040347,2456563.00
09/10/2017 06:45,2,0.000,ALERT,213.06,300.57,59.965,1505040303,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,832565.0,832565.0,21976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040348,2456564.00
09/10/2017 06:45,2,0.000,ALERT,213.29,301.47,59.928,1505040303,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,840666.3,840666.3,21959,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040350,2456565.00
09/10/2017 06:45,2,0.000,ALERT,213.06,300.27,59.959,1505040303,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,829712.8,829712.8,21950,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040352,2456566.00
09/10/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1505040303,"274151322000088","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1031325.4,1031325.4,21825,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040354,2456567.00
09/10/2017 06:45,2,0.000,ALERT,212.38,298.17,59.922,1505040303,"274151322000068","219011344069620",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,900437.8,900437.8,22278,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040356,2456568.00
09/10/2017 06:45,2,0.000,ALERT,212.61,301.17,59.954,1505040303,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,825276.1,825276.1,21908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040357,2456569.00
09/10/2017 06:45,2,0.000,ALERT,212.61,301.47,59.965,1505040303,"201051344000594","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,844951.0,844951.0,21945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040359,2456570.00
09/10/2017 06:45,2,0.000,ALERT,213.06,300.87,59.959,1505040303,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,835479.9,835479.9,21975,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040361,2456571.00
09/10/2017 06:45,2,0.000,ALERT,211.93,298.77,59.959,1505040303,"274151322000054","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1046663.3,1046663.3,21793,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040363,2456572.00
09/10/2017 06:45,2,0.000,ALERT,212.83,300.57,59.959,1505040303,"201051344000867","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,829028.9,829028.9,21976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040364,2456573.00
09/10/2017 06:45,2,0.000,ALERT,213.06,301.17,60.012,1505040303,"201051344001093","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,832532.2,832532.2,21981,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505040366,2456574.00
09/10/2017 06:45,2,0.000,ALERT,212.61,300.87,59.917,1505040303,"201051344000900","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,851169.7,851169.7,21978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040368,2456575.00
09/10/2017 06:45,2,0.000,ALERT,212.83,300.27,59.970,1505040303,"201051344000648","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,837113.4,837113.4,21943,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040370,2456576.00
09/10/2017 06:45,2,0.000,ALERT,212.83,301.47,59.965,1505040303,"201051344000569","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,852639.4,852639.4,21912,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040372,2456577.00
09/10/2017 06:45,2,0.000,ALERT,212.61,300.87,59.965,1505040303,"201051344000983","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,843677.7,843677.7,21947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040373,2456578.00
09/10/2017 06:45,2,0.000,ALERT,212.83,300.57,59.970,1505040303,"201051344001158","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,827139.7,827139.7,21951,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040375,2456579.00
09/10/2017 06:45,2,0.000,ALERT,213.29,301.17,59.970,1505040303,"201051344000576","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,841716.2,841716.2,21965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040377,2456580.00
09/10/2017 06:45,2,0.000,ALERT,212.16,298.47,59.970,1505040303,"274151322000087","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1022654.4,1022654.4,22072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505040379,2456581.00
09/10/2017 07:00,2,0.000,ALERT,213.06,300.87,59.981,1505041204,"201051344000645","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,840640.5,840640.5,21938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041206,2456582.00
09/10/2017 07:00,2,0.000,ALERT,211.93,298.17,59.986,1505041204,"274151322000085","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1040931.1,1040931.1,21817,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041207,2456583.00
09/10/2017 07:00,2,0.000,ALERT,213.29,300.57,59.970,1505041204,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,827922.5,827922.5,21994,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041209,2456584.00
09/10/2017 07:00,2,0.000,ALERT,212.83,300.87,59.975,1505041204,"201051344000469","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,832029.0,832029.0,21952,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041211,2456585.00
09/10/2017 07:00,2,0.000,ALERT,212.38,300.27,59.965,1505041204,"201051344000646","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,826047.3,826047.3,21944,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041213,2456586.00
09/10/2017 07:00,2,0.000,ALERT,211.48,298.77,59.938,1505041204,"274151322000052","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1085376.8,1085376.8,21816,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041215,2456587.00
09/10/2017 07:00,2,0.000,ALERT,212.83,300.57,59.970,1505041204,"201051344000585","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,840691.9,840691.9,21940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041216,2456588.00
09/10/2017 07:00,2,0.000,ALERT,212.61,300.87,59.954,1505041204,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,830435.9,830435.9,21990,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041218,2456589.00
09/10/2017 07:00,2,0.000,ALERT,213.06,301.47,59.954,1505041204,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,819259.9,819259.9,21930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041220,2456590.00
09/10/2017 07:00,2,0.000,ALERT,212.16,300.27,59.970,1505041204,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,839822.1,839822.1,21951,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041222,2456591.00
09/10/2017 07:00,2,0.000,ALERT,211.70,297.87,59.959,1505041204,"274151322000094","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,899363.1,899363.1,22270,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041224,2456592.00
09/10/2017 07:00,2,0.000,ALERT,212.61,301.47,59.970,1505041204,"201051344000579","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,850546.1,850546.1,21952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041225,2456593.00
09/10/2017 07:00,2,0.000,ALERT,212.61,300.87,59.975,1505041204,"201051344000890","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,833979.7,833979.7,21952,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041227,2456594.00
09/10/2017 07:00,2,0.000,ALERT,212.61,300.27,59.959,1505041204,"201051344000438","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,836141.8,836141.8,21936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041229,2456595.00
09/10/2017 07:00,2,0.000,ALERT,212.83,299.97,59.970,1505041204,"201051344000417","219011344069620",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,737680.8,737680.8,21976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041231,2456596.00
09/10/2017 07:00,2,0.000,ALERT,211.93,299.07,59.965,1505041204,"274151322000083","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1074398.7,1074398.7,21832,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041233,2456597.00
09/10/2017 07:00,2,0.000,ALERT,212.61,298.77,59.970,1505041204,"274151322000076","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1147578.8,1147578.8,21821,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041234,2456598.00
09/10/2017 07:00,2,0.000,ALERT,212.61,301.47,59.944,1505041204,"201051344000868","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,830309.1,830309.1,21965,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041236,2456599.00
09/10/2017 07:00,2,0.000,ALERT,211.70,299.67,59.975,1505041204,"274151322000095","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1136515.0,1136515.0,21857,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041238,2456600.00
09/10/2017 07:00,2,0.000,ALERT,212.38,300.57,59.965,1505041204,"201051344000988","219011344069620",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,709954.2,709954.2,21925,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041240,2456601.00
09/10/2017 07:00,2,0.000,ALERT,212.61,299.67,59.975,1505041204,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,837445.8,837445.8,21935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041242,2456602.00
09/10/2017 07:00,2,0.000,ALERT,212.61,300.87,59.981,1505041204,"201051344000458","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,841345.4,841345.4,21931,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041244,2456603.00
09/10/2017 07:00,2,0.000,ALERT,213.29,300.87,60.012,1505041204,"201051344000853","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,842853.3,842853.3,21961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041245,2456604.00
09/10/2017 07:00,2,0.000,ALERT,213.06,300.57,59.933,1505041204,"201051344000685","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,835929.1,835929.1,21983,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041247,2456605.00
09/10/2017 07:00,2,0.000,ALERT,212.83,299.97,59.970,1505041204,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,832565.0,832565.0,21978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041249,2456606.00
09/10/2017 07:00,2,0.000,ALERT,213.06,300.87,59.991,1505041204,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,840666.3,840666.3,21961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041251,2456607.00
09/10/2017 07:00,2,0.000,ALERT,212.83,299.97,59.944,1505041204,"201051344000651","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,829712.8,829712.8,21952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041252,2456608.00
09/10/2017 07:00,2,0.000,ALERT,211.48,298.77,59.965,1505041204,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1031325.4,1031325.4,21827,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041254,2456609.00
09/10/2017 07:00,2,0.000,ALERT,212.38,297.87,59.949,1505041204,"274151322000068","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,900437.8,900437.8,22280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041256,2456610.00
09/10/2017 07:00,2,0.000,ALERT,212.38,300.57,59.975,1505041204,"201051344001135","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,825276.1,825276.1,21910,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041258,2456611.00
09/10/2017 07:00,2,0.000,ALERT,212.38,301.47,59.933,1505041204,"201051344000594","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,844951.0,844951.0,21947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041260,2456612.00
09/10/2017 07:00,2,0.000,ALERT,212.83,300.27,59.975,1505041204,"201051344001203","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,835479.9,835479.9,21977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041262,2456613.00
09/10/2017 07:00,2,0.000,ALERT,211.70,298.77,59.975,1505041204,"274151322000054","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1046663.3,1046663.3,21795,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041264,2456614.00
09/10/2017 07:00,2,0.000,ALERT,212.83,300.57,59.970,1505041204,"201051344000867","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,829028.9,829028.9,21978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041265,2456615.00
09/10/2017 07:00,2,0.000,ALERT,212.83,300.57,59.975,1505041204,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,832532.2,832532.2,21983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041267,2456616.00
09/10/2017 07:00,2,0.000,ALERT,212.61,300.87,59.975,1505041204,"201051344000900","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,851169.7,851169.7,21980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041269,2456617.00
09/10/2017 07:00,2,0.000,ALERT,212.83,299.97,60.023,1505041204,"201051344000648","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,837113.4,837113.4,21945,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041271,2456618.00
09/10/2017 07:00,2,0.000,ALERT,212.61,301.47,59.944,1505041204,"201051344000569","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,852639.4,852639.4,21914,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041273,2456619.00
09/10/2017 07:00,2,0.000,ALERT,212.61,301.17,59.975,1505041204,"201051344000983","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,843677.7,843677.7,21949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041274,2456620.00
09/10/2017 07:00,2,0.000,ALERT,212.83,300.57,60.002,1505041204,"201051344001158","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,827139.7,827139.7,21953,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041276,2456621.00
09/10/2017 07:00,2,0.000,ALERT,213.06,301.17,59.991,1505041204,"201051344000576","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,841716.2,841716.2,21967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505041278,2456622.00
09/10/2017 07:00,2,0.000,ALERT,211.70,297.87,59.975,1505041204,"274151322000087","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1022654.4,1022654.4,22074,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505041280,2456623.00
09/10/2017 07:15,2,0.000,ALERT,213.29,300.87,59.944,1505042103,"201051344000645","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,840640.5,840640.5,21940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042105,2456624.00
09/10/2017 07:15,2,0.000,ALERT,211.70,298.17,59.949,1505042103,"274151322000085","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1040931.1,1040931.1,21819,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042107,2456625.00
09/10/2017 07:15,2,0.000,ALERT,213.51,300.87,59.959,1505042103,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,827922.5,827922.5,21996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042109,2456626.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.87,59.965,1505042103,"201051344000469","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,832029.0,832029.0,21954,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042111,2456627.00
09/10/2017 07:15,2,0.000,ALERT,212.61,301.17,59.954,1505042103,"201051344000646","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,826047.3,826047.3,21946,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042112,2456628.00
09/10/2017 07:15,2,0.000,ALERT,211.25,297.87,59.959,1505042103,"274151322000052","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1085376.8,1085376.8,21818,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042114,2456629.00
09/10/2017 07:15,2,0.000,ALERT,213.06,301.17,59.959,1505042103,"201051344000585","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,840691.9,840691.9,21942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042116,2456630.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.47,59.944,1505042103,"201051344001230","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,830435.9,830435.9,21992,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042118,2456631.00
09/10/2017 07:15,2,0.000,ALERT,213.51,302.07,59.959,1505042103,"201051344000582","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,819259.9,819259.9,21932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042120,2456632.00
09/10/2017 07:15,2,0.000,ALERT,212.61,301.17,59.922,1505042103,"201051344000955","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,839822.1,839822.1,21953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042122,2456633.00
09/10/2017 07:15,2,0.000,ALERT,211.70,297.87,59.954,1505042103,"274151322000094","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,899363.1,899363.1,22272,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042123,2456634.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.77,59.965,1505042103,"201051344000579","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,850546.1,850546.1,21954,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042125,2456635.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.47,59.965,1505042103,"201051344000890","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,833979.7,833979.7,21954,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042127,2456636.00
09/10/2017 07:15,2,0.000,ALERT,213.06,301.17,59.954,1505042103,"201051344000438","219011344069620",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,836141.8,836141.8,21938,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042129,2456637.00
09/10/2017 07:15,2,0.000,ALERT,213.29,300.57,59.970,1505042103,"201051344000417","219011344069620",0.00,11.00,0,298.17,301.47,0.0,0.0,0.000,737680.8,737680.8,21978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042130,2456638.00
09/10/2017 07:15,2,0.000,ALERT,211.70,298.77,59.959,1505042103,"274151322000083","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1074398.7,1074398.7,21834,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042132,2456639.00
09/10/2017 07:15,2,0.000,ALERT,212.16,298.47,59.954,1505042103,"274151322000076","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1147578.8,1147578.8,21823,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042134,2456640.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.77,59.965,1505042103,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,830309.1,830309.1,21967,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042136,2456641.00
09/10/2017 07:15,2,0.000,ALERT,211.70,299.07,59.959,1505042103,"274151322000095","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1136515.0,1136515.0,21859,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042138,2456642.00
09/10/2017 07:15,2,0.000,ALERT,212.61,300.87,59.959,1505042103,"201051344000988","219011344069620",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,709954.2,709954.2,21927,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042140,2456643.00
09/10/2017 07:15,2,0.000,ALERT,212.83,300.27,59.933,1505042103,"201051344001025","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,837445.8,837445.8,21937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042141,2456644.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.17,59.965,1505042103,"201051344000458","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,841345.4,841345.4,21933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042143,2456645.00
09/10/2017 07:15,2,0.000,ALERT,213.51,300.57,59.965,1505042103,"201051344000853","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,842853.3,842853.3,21963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042145,2456646.00
09/10/2017 07:15,2,0.000,ALERT,213.29,301.17,59.965,1505042103,"201051344000685","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,835929.1,835929.1,21985,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042147,2456647.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.57,59.996,1505042103,"201051344000917","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,832565.0,832565.0,21980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042149,2456648.00
09/10/2017 07:15,2,0.000,ALERT,213.29,301.47,59.959,1505042103,"201051344001145","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,840666.3,840666.3,21963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042150,2456649.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.27,59.949,1505042103,"201051344000651","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,829712.8,829712.8,21954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042152,2456650.00
09/10/2017 07:15,2,0.000,ALERT,211.25,298.17,59.959,1505042103,"274151322000088","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1031325.4,1031325.4,21829,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042154,2456651.00
09/10/2017 07:15,2,0.000,ALERT,212.16,297.87,59.959,1505042103,"274151322000068","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,900437.8,900437.8,22282,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042156,2456652.00
09/10/2017 07:15,2,0.000,ALERT,212.61,300.87,59.996,1505042103,"201051344001135","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,825276.1,825276.1,21912,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042158,2456653.00
09/10/2017 07:15,2,0.000,ALERT,212.61,301.47,59.959,1505042103,"201051344000594","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,844951.0,844951.0,21949,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042159,2456654.00
09/10/2017 07:15,2,0.000,ALERT,213.29,300.87,59.944,1505042103,"201051344001203","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,835479.9,835479.9,21979,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042161,2456655.00
09/10/2017 07:15,2,0.000,ALERT,211.70,299.07,59.949,1505042103,"274151322000054","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,1046663.3,1046663.3,21797,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042163,2456656.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.57,59.959,1505042103,"201051344000867","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,829028.9,829028.9,21980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042165,2456657.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.87,59.959,1505042103,"201051344001093","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,832532.2,832532.2,21985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042166,2456658.00
09/10/2017 07:15,2,0.000,ALERT,212.83,300.87,59.959,1505042103,"201051344000900","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,851169.7,851169.7,21982,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042168,2456659.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.27,59.965,1505042103,"201051344000648","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,837113.4,837113.4,21947,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042170,2456660.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.47,59.970,1505042103,"201051344000569","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,852639.4,852639.4,21916,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042172,2456661.00
09/10/2017 07:15,2,0.000,ALERT,212.83,301.17,59.970,1505042103,"201051344000983","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,843677.7,843677.7,21951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505042174,2456662.00
09/10/2017 07:15,2,0.000,ALERT,213.06,300.87,59.970,1505042103,"201051344001158","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,827139.7,827139.7,21955,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042176,2456663.00
09/10/2017 07:15,2,0.000,ALERT,213.29,301.17,59.959,1505042103,"201051344000576","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,841716.2,841716.2,21969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042177,2456664.00
09/10/2017 07:15,2,0.000,ALERT,211.70,297.57,59.970,1505042103,"274151322000087","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1022654.4,1022654.4,22076,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505042179,2456665.00
09/10/2017 07:30,2,0.117,ALERT,213.74,301.77,59.954,1505043004,"201051344000645","219011344069620",20.61,11.30,0,299.07,302.98,2.5,0.5,0.000,840640.5,840640.5,21942,0,0,0,L,1122011218,0,122.01,122.91,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505043006,2456666.00
09/10/2017 07:30,2,0.059,ALERT,211.93,298.77,59.954,1505043004,"274151322000085","219011344069620",20.77,11.70,0,297.26,300.87,1.2,0.0,0.000,1040931.1,1040931.1,21821,0,0,0,L,1151911521,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1505043008,2456667.00
09/10/2017 07:30,2,0.135,ALERT,213.96,301.47,59.954,1505043004,"201051344000633","219011344069620",19.58,10.70,0,296.96,302.37,2.7,0.7,0.000,827922.5,827922.5,21998,0,0,0,L,1122011218,0,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1505043010,2456668.00
09/10/2017 07:30,2,0.158,ALERT,213.29,302.07,59.959,1505043004,"201051344000469","219011344069620",20.40,10.30,0,297.87,302.68,3.3,1.3,0.000,832029.1,832029.1,21956,0,0,0,L,1122011218,0,121.10,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505043011,2456669.00
09/10/2017 07:30,2,0.135,ALERT,213.06,302.07,59.959,1505043004,"201051344000646","219011344069620",19.56,10.70,0,298.77,302.68,2.7,0.6,0.000,826047.3,826047.3,21948,0,0,0,L,1122011218,0,122.46,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505043013,2456670.00
09/10/2017 07:30,2,0.084,ALERT,211.70,299.97,59.959,1505043004,"274151322000052","219011344069620",20.20,11.70,0,296.36,301.17,1.7,0.0,0.000,1085376.8,1085376.8,21820,0,0,0,L,1151911521,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1505043015,2456671.00
09/10/2017 07:30,2,0.148,ALERT,213.51,302.07,59.981,1505043004,"201051344000585","219011344069620",19.58,11.30,0,298.77,303.28,3.0,1.0,0.000,840692.0,840692.0,21944,0,0,0,L,1122011218,0,122.01,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1505043017,2456672.00
09/10/2017 07:30,2,0.141,ALERT,213.29,302.07,59.959,1505043004,"201051344001230","219011344069620",17.95,11.00,0,299.37,303.28,2.6,0.6,0.000,830435.9,830435.9,21994,0,0,0,L,1122011218,0,122.46,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505043019,2456673.00
09/10/2017 07:30,2,0.145,ALERT,213.74,302.98,59.944,1505043004,"201051344000582","219011344069620",19.56,10.70,0,300.27,303.88,2.9,0.8,0.000,819259.9,819259.9,21934,0,0,0,L,1122011218,0,122.46,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505043020,2456674.00
09/10/2017 07:30,2,0.158,ALERT,212.83,302.07,59.959,1505043004,"201051344000955","219011344069620",19.84,11.30,0,299.07,302.98,3.2,1.2,0.000,839822.1,839822.1,21955,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505043022,2456675.00
09/10/2017 07:30,2,0.000,ALERT,212.16,298.47,59.959,1505043004,"274151322000094","219011344069620",39.82,11.00,0,296.66,380.82,0.0,0.0,0.000,899363.1,899363.1,22274,0,0,0,L,1151911521,0,121.55,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1505043024,2456676.00
09/10/2017 07:30,2,0.172,ALERT,213.29,302.37,59.991,1505043004,"201051344000579","219011344069620",19.60,11.30,0,299.67,303.88,3.5,1.4,0.000,850546.2,850546.2,21956,0,0,0,L,1122011218,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505043026,2456677.00
09/10/2017 07:30,2,0.154,ALERT,213.06,302.68,59.954,1505043004,"201051344000890","219011344069620",20.87,11.30,0,299.37,304.18,3.3,1.2,0.000,833979.7,833979.7,21956,0,0,0,L,1122011218,0,122.46,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505043028,2456678.00
09/10/2017 07:30,2,0.150,ALERT,213.51,302.07,59.959,1505043004,"201051344000438","219011344069620",20.24,10.70,0,299.37,303.58,3.1,1.1,0.000,836141.8,836141.8,21940,0,0,0,L,1122011218,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1505043030,2456679.00
09/10/2017 07:30,2,0.174,ALERT,213.51,301.47,59.933,1505043004,"201051344000417","219011344069620",16.84,11.00,0,298.77,302.68,3.0,1.0,0.000,737680.8,737680.8,21980,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505043031,2456680.00
09/10/2017 07:30,2,0.061,ALERT,212.16,300.27,59.938,1505043004,"274151322000083","219011344069620",20.75,11.70,0,297.57,301.17,1.3,0.0,0.000,1074398.7,1074398.7,21836,0,0,0,L,1151911521,0,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1505043033,2456681.00
09/10/2017 07:30,2,0.062,ALERT,212.83,299.37,59.954,1505043004,"274151322000076","219011344069620",21.49,11.70,0,297.26,301.17,1.4,0.0,0.000,1147578.8,1147578.8,21825,0,0,0,L,1151911521,0,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1505043035,2456682.00
09/10/2017 07:30,2,0.141,ALERT,213.06,302.68,59.970,1505043004,"201051344000868","219011344069620",20.34,11.00,0,299.97,303.88,2.9,0.9,0.000,830309.1,830309.1,21969,0,0,0,L,1122011218,0,121.33,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1505043037,2456683.00
09/10/2017 07:30,2,0.055,ALERT,211.93,300.27,59.949,1505043004,"274151322000095","219011344069620",21.21,11.00,0,297.87,301.77,1.2,0.0,0.000,1136515.0,1136515.0,21861,0,0,0,L,1151911521,0,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1505043039,2456684.00
09/10/2017 07:30,2,0.102,ALERT,213.06,302.07,59.959,1505043004,"201051344000988","219011344069620",17.59,11.30,0,296.66,302.98,1.8,0.0,0.000,709954.2,709954.2,21929,0,0,0,L,1122011218,0,121.33,122.68,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505043041,2456685.00
09/10/2017 07:30,2,0.133,ALERT,213.06,301.47,59.959,1505043004,"201051344001025","219011344069620",21.43,10.70,0,298.77,303.58,2.9,0.9,0.000,837445.8,837445.8,21939,0,0,0,L,1122011218,0,121.78,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505043043,2456686.00
09/10/2017 07:30,2,0.137,ALERT,213.06,302.07,59.970,1505043004,"201051344000458","219011344069620",20.93,12.00,0,299.07,303.88,2.9,0.9,0.000,841345.4,841345.4,21935,0,0,0,L,1122011218,0,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505043045,2456687.00
09/10/2017 07:30,2,0.129,ALERT,213.74,301.77,59.954,1505043004,"201051344000853","219011344069620",19.74,11.00,0,299.07,303.28,2.6,0.6,0.000,842853.3,842853.3,21965,0,0,0,L,1122011218,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505043047,2456688.00
09/10/2017 07:30,2,0.123,ALERT,213.51,302.37,59.970,1505043004,"201051344000685","219011344069620",20.50,11.30,0,299.07,302.98,2.6,0.6,0.000,835929.1,835929.1,21987,0,0,0,L,1122011218,0,122.91,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1505043048,2456689.00
09/10/2017 07:30,2,0.133,ALERT,213.51,301.47,59.970,1505043004,"201051344000917","219011344069620",19.80,12.00,0,297.87,302.68,2.7,0.6,0.000,832565.0,832565.0,21982,0,0,0,L,1122011218,0,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1505043050,2456690.00
09/10/2017 07:30,2,0.127,ALERT,213.51,302.37,59.970,1505043004,"201051344001145","219011344069620",20.63,11.00,0,299.37,303.88,2.7,0.7,0.000,840666.3,840666.3,21965,0,0,0,L,1122011218,0,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1505043052,2456691.00
09/10/2017 07:30,2,0.154,ALERT,213.29,301.47,59.965,1505043004,"201051344000651","219011344069620",20.97,10.30,0,298.47,302.68,3.3,1.2,0.000,829712.8,829712.8,21956,0,0,0,L,1122011218,0,122.68,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505043054,2456692.00
09/10/2017 07:30,2,0.051,ALERT,211.25,299.67,59.986,1505043004,"274151322000088","219011344069620",20.73,12.00,0,296.66,300.87,1.1,0.0,0.000,1031325.4,1031325.4,21831,0,0,0,L,1151911521,0,122.23,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1505043056,2456693.00
09/10/2017 07:30,2,0.008,ALERT,212.61,298.47,59.959,1505043004,"274151322000068","219011344069620",40.28,12.30,0,296.36,385.03,0.0,0.0,0.000,900437.8,900437.8,22284,0,0,0,L,1151911521,0,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1505043057,2456694.00
09/10/2017 07:30,2,0.145,ALERT,213.06,302.07,59.965,1505043004,"201051344001135","219011344069620",21.47,11.00,0,299.07,303.88,3.2,1.1,0.000,825276.2,825276.2,21914,0,0,0,L,1122011218,0,122.23,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1505043059,2456695.00
09/10/2017 07:30,2,0.145,ALERT,212.83,302.37,59.965,1505043004,"201051344000594","219011344069620",21.55,11.00,0,298.77,303.58,3.1,1.1,0.000,844951.1,844951.1,21951,0,0,0,L,1122011218,0,121.33,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1505043061,2456696.00
09/10/2017 07:30,2,0.150,ALERT,213.51,302.07,59.959,1505043004,"201051344001203","219011344069620",19.74,11.00,0,299.07,305.08,3.0,1.0,0.000,835480.0,835480.0,21981,0,0,0,L,1122011218,0,122.91,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505043063,2456697.00
09/10/2017 07:30,2,0.059,ALERT,212.16,299.97,59.959,1505043004,"274151322000054","219011344069620",21.73,12.00,0,297.26,301.47,1.3,0.0,0.000,1046663.3,1046663.3,21799,0,0,0,L,1151911521,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1505043065,2456698.00
09/10/2017 07:30,2,0.139,ALERT,213.51,301.47,59.991,1505043004,"201051344000867","219011344069620",21.45,11.70,0,298.47,303.28,3.0,1.0,0.000,829028.9,829028.9,21982,0,0,0,L,1122011218,0,121.78,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505043066,2456699.00
09/10/2017 07:30,2,0.182,ALERT,213.29,302.07,59.965,1505043004,"201051344001093","219011344069620",20.67,11.70,0,299.07,303.28,3.8,1.7,0.000,832532.2,832532.2,21987,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505043068,2456700.00
09/10/2017 07:30,2,0.092,ALERT,213.06,301.77,59.965,1505043004,"201051344000900","219011344069620",20.95,11.00,0,298.47,302.98,2.0,0.0,0.000,851169.7,851169.7,21984,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1505043070,2456701.00
