ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 07:30,2,0.148,ALERT,213.29,301.17,59.965,1505043004,"201051344000648","219011344069620",21.61,10.70,0,298.47,303.28,3.3,1.2,0.000,837113.4,837113.4,21949,0,0,0,L,1122011218,0,121.10,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1505043072,2456702.00
09/10/2017 07:30,2,0.146,ALERT,213.29,302.37,59.975,1505043004,"201051344000569","219011344069620",21.61,11.30,0,299.97,303.88,3.2,1.2,0.000,852639.4,852639.4,21918,0,0,0,L,1122011218,0,121.10,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1505043074,2456703.00
09/10/2017 07:30,2,0.152,ALERT,213.29,302.37,59.970,1505043004,"201051344000983","219011344069620",21.53,11.30,0,299.37,303.58,3.3,1.3,0.000,843677.7,843677.7,21953,0,0,0,L,1122011218,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505043076,2456704.00
09/10/2017 07:30,2,0.131,ALERT,213.29,301.77,59.965,1505043004,"201051344001158","219011344069620",21.57,10.70,0,298.47,302.68,2.9,0.9,0.000,827139.7,827139.7,21957,0,0,0,L,1122011218,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505043078,2456705.00
09/10/2017 07:30,2,0.143,ALERT,213.51,302.07,59.965,1505043004,"201051344000576","219011344069620",21.13,11.00,0,298.77,303.28,3.1,1.1,0.000,841716.3,841716.3,21971,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1505043079,2456706.00
09/10/2017 07:30,2,0.076,ALERT,212.16,298.47,59.965,1505043004,"274151322000087","219011344069620",20.91,12.30,0,296.06,300.27,1.6,0.0,0.000,1022654.4,1022654.4,22078,0,0,0,L,1151911521,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1505043081,2456707.00
09/10/2017 07:45,2,0.178,ACTIVE,213.74,339.65,59.954,1505043905,"201051344000645","219011344069620",30.81,12.30,0,299.97,350.17,5.6,3.5,0.009,840641.0,840641.0,21944,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043906,2456708.00
09/10/2017 07:45,2,0.178,ACTIVE,212.38,336.94,59.975,1505043905,"274151322000085","219011344069620",26.58,13.00,0,297.26,348.06,4.8,2.7,0.018,1040931.4,1040931.4,21823,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043907,2456709.00
09/10/2017 07:45,2,0.262,ACTIVE,213.96,340.85,59.949,1505043905,"201051344000633","219011344069620",28.55,12.00,0,297.87,357.38,7.6,5.4,0.022,827923.3,827923.3,22000,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043908,2456710.00
09/10/2017 07:45,2,0.264,ACTIVE,213.29,339.34,59.986,1505043905,"201051344000469","219011344069620",28.92,11.30,0,299.07,354.67,7.7,5.5,0.018,832030.0,832030.0,21958,0,0,0,L,1122011218,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043909,2456711.00
09/10/2017 07:45,2,0.258,ACTIVE,213.06,339.04,59.996,1505043905,"201051344000646","219011344069620",28.51,12.00,0,299.37,350.47,7.5,5.3,0.018,826048.1,826048.1,21950,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043909,2456712.00
09/10/2017 07:45,2,0.195,ACTIVE,211.70,335.44,59.986,1505043905,"274151322000052","219011344069620",27.51,13.30,0,297.57,350.47,5.5,3.4,0.009,1085377.1,1085377.1,21822,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043910,2456713.00
09/10/2017 07:45,2,0.264,ACTIVE,213.51,340.85,60.007,1505043905,"201051344000585","219011344069620",28.41,12.30,0,299.67,351.97,7.7,5.5,0.022,840692.8,840692.8,21946,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043911,2456714.00
09/10/2017 07:45,2,0.260,ACTIVE,213.51,339.34,59.996,1505043905,"201051344001230","219011344069620",27.71,12.00,0,300.57,351.97,7.3,5.2,0.022,830436.6,830436.6,21996,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043912,2456715.00
09/10/2017 07:45,2,0.256,ACTIVE,213.96,339.95,59.996,1505043905,"201051344000582","219011344069620",28.43,11.70,0,300.87,357.38,7.4,5.2,0.018,819260.7,819260.7,21936,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043913,2456716.00
09/10/2017 07:45,2,0.281,ACTIVE,213.06,338.44,59.986,1505043905,"201051344000955","219011344069620",28.73,12.30,0,300.27,350.77,8.2,6.0,0.022,839823.0,839823.0,21957,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043914,2456717.00
09/10/2017 07:45,2,0.107,ALERT,212.16,337.84,59.986,1505043905,"274151322000094","219011344069620",30.16,12.30,0,297.26,397.35,3.3,1.3,0.013,899363.2,899363.2,22276,0,0,0,L,1151911521,0,121.78,122.46,0002,8,0,0,0,0,0,0,135,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1505043916,2456718.00
09/10/2017 07:45,2,0.291,ACTIVE,213.06,339.04,60.002,1505043905,"201051344000579","219011344069620",28.47,12.30,0,300.87,355.28,8.4,6.2,0.027,850547.2,850547.2,21958,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043917,2456719.00
09/10/2017 07:45,2,0.279,ACTIVE,213.29,338.74,59.996,1505043905,"201051344000890","219011344069620",28.45,12.30,0,300.57,352.27,8.1,5.9,0.027,833980.6,833980.6,21958,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043918,2456720.00
09/10/2017 07:45,2,0.270,ACTIVE,213.51,339.04,59.991,1505043905,"201051344000438","219011344069620",28.71,11.70,0,300.57,354.37,7.9,5.7,0.018,836142.7,836142.7,21942,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043919,2456721.00
09/10/2017 07:45,2,0.309,ALERT,213.51,339.65,60.002,1505043905,"201051344000417","219011344069620",18.03,12.00,0,299.97,356.48,5.7,3.5,0.013,737681.3,737681.3,21982,0,0,0,L,1122011218,0,122.23,121.78,0002,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043920,2456722.00
09/10/2017 07:45,2,0.174,ACTIVE,212.16,337.24,59.996,1505043905,"274151322000083","219011344069620",26.70,13.30,0,298.17,349.86,4.7,2.6,0.018,1074398.9,1074398.9,21838,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043921,2456723.00
09/10/2017 07:45,2,0.176,ACTIVE,212.61,338.14,59.991,1505043905,"274151322000076","219011344069620",28.19,13.30,0,297.87,349.86,5.0,2.9,0.018,1147579.0,1147579.0,21827,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043922,2456724.00
09/10/2017 07:45,2,0.258,ACTIVE,213.29,339.34,60.039,1505043905,"201051344000868","219011344069620",28.53,12.00,0,300.87,353.77,7.5,5.3,0.022,830309.9,830309.9,21971,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043923,2456725.00
09/10/2017 07:45,2,0.170,ACTIVE,211.93,337.84,60.002,1505043905,"274151322000095","219011344069620",27.33,12.30,0,298.77,350.77,4.7,2.6,0.009,1136515.2,1136515.2,21863,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043924,2456726.00
09/10/2017 07:45,2,0.244,ACTIVE,213.06,340.25,60.007,1505043905,"201051344000988","219011344069620",18.01,12.30,0,297.87,357.08,4.5,2.4,0.009,709954.4,709954.4,21931,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043925,2456727.00
09/10/2017 07:45,2,0.207,ACTIVE,213.29,338.44,60.018,1505043905,"201051344001025","219011344069620",30.69,11.70,0,299.67,349.86,6.5,4.3,0.018,837446.5,837446.5,21941,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043926,2456728.00
09/10/2017 07:45,2,0.262,ACTIVE,213.29,338.74,60.002,1505043905,"201051344000458","219011344069620",28.45,13.00,0,300.27,353.77,7.5,5.4,0.027,841346.2,841346.2,21937,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043927,2456729.00
09/10/2017 07:45,2,0.264,ACTIVE,213.74,340.25,60.012,1505043905,"201051344000853","219011344069620",28.03,12.00,0,299.97,353.47,7.5,5.3,0.027,842854.0,842854.0,21967,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043928,2456730.00
09/10/2017 07:45,2,0.246,ACTIVE,213.74,340.25,60.034,1505043905,"201051344000685","219011344069620",28.45,12.30,0,300.27,357.08,7.1,4.9,0.018,835929.8,835929.8,21989,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043929,2456731.00
09/10/2017 07:45,2,0.248,ACTIVE,213.74,340.25,60.012,1505043905,"201051344000917","219011344069620",28.29,13.00,0,298.77,354.67,7.2,5.0,0.018,832565.7,832565.7,21984,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043930,2456732.00
09/10/2017 07:45,2,0.240,ACTIVE,213.74,340.25,59.970,1505043905,"201051344001145","219011344069620",28.35,12.00,0,300.87,354.97,6.9,4.8,0.022,840667.0,840667.0,21967,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043930,2456733.00
09/10/2017 07:45,2,0.268,ACTIVE,213.51,339.95,59.996,1505043905,"201051344000651","219011344069620",28.43,11.30,0,299.67,358.28,7.8,5.6,0.027,829713.7,829713.7,21958,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043931,2456734.00
09/10/2017 07:45,2,0.166,ACTIVE,211.70,336.34,59.996,1505043905,"274151322000088","219011344069620",26.18,13.30,0,297.57,348.36,4.4,2.3,0.018,1031325.6,1031325.6,21833,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043932,2456735.00
09/10/2017 07:45,2,0.129,ALERT,212.61,338.44,60.002,1505043905,"274151322000068","219011344069620",30.45,13.70,0,296.36,396.75,4.0,1.9,0.013,900438.0,900438.0,22286,0,0,0,L,1151911521,0,122.46,122.68,0002,11,0,0,0,0,0,0,131,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505043934,2456736.00
09/10/2017 07:45,2,0.264,ACTIVE,213.06,338.44,60.023,1505043905,"201051344001135","219011344069620",28.35,12.00,0,300.57,348.06,7.6,5.4,0.022,825277.0,825277.0,21916,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043935,2456737.00
09/10/2017 07:45,2,0.268,ACTIVE,213.06,338.74,60.002,1505043905,"201051344000594","219011344069620",28.53,12.30,0,299.67,351.97,7.8,5.6,0.027,844951.9,844951.9,21953,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043936,2456738.00
09/10/2017 07:45,2,0.262,ACTIVE,213.51,339.34,60.028,1505043905,"201051344001203","219011344069620",28.35,12.00,0,300.27,356.48,7.5,5.3,0.022,835480.8,835480.8,21983,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043937,2456739.00
09/10/2017 07:45,2,0.174,ACTIVE,211.93,337.84,60.007,1505043905,"274151322000054","219011344069620",27.51,13.70,0,298.17,349.86,4.9,2.8,0.022,1046663.5,1046663.5,21801,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043938,2456740.00
09/10/2017 07:45,2,0.260,ACTIVE,213.51,338.74,59.996,1505043905,"201051344000867","219011344069620",28.67,12.70,0,299.37,354.67,7.6,5.4,0.022,829029.7,829029.7,21984,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043939,2456741.00
09/10/2017 07:45,2,0.291,ACTIVE,213.51,339.95,60.007,1505043905,"201051344001093","219011344069620",28.31,12.70,0,300.27,356.48,8.4,6.2,0.022,832533.2,832533.2,21989,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043940,2456742.00
09/10/2017 07:45,2,0.211,ACTIVE,213.29,339.34,60.007,1505043905,"201051344000900","219011344069620",28.27,12.00,0,299.97,352.57,6.0,3.9,0.027,851170.2,851170.2,21986,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043941,2456743.00
09/10/2017 07:45,2,0.268,ACTIVE,213.51,338.74,60.002,1505043905,"201051344000648","219011344069620",28.63,11.70,0,299.67,350.77,7.8,5.6,0.022,837114.3,837114.3,21951,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043942,2456744.00
09/10/2017 07:45,2,0.258,ACTIVE,213.29,339.04,60.002,1505043905,"201051344000569","219011344069620",28.67,12.30,0,300.87,351.37,7.5,5.4,0.027,852640.2,852640.2,21920,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043942,2456745.00
09/10/2017 07:45,2,0.270,ACTIVE,213.29,338.74,59.996,1505043905,"201051344000983","219011344069620",28.33,12.30,0,300.57,352.27,7.8,5.6,0.027,843678.5,843678.5,21955,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043943,2456746.00
09/10/2017 07:45,2,0.248,ACTIVE,213.29,338.44,59.986,1505043905,"201051344001158","219011344069620",28.80,11.70,0,299.67,354.97,7.2,5.1,0.022,827140.4,827140.4,21959,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043944,2456747.00
09/10/2017 07:45,2,0.264,ACTIVE,213.74,339.65,60.018,1505043905,"201051344000576","219011344069620",28.69,12.00,0,299.97,355.88,7.7,5.5,0.018,841717.1,841717.1,21973,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043945,2456748.00
09/10/2017 07:45,2,0.186,ALERT,212.16,337.54,60.007,1505043905,"274151322000087","219011344069620",26.66,13.70,0,296.96,347.76,5.0,2.9,0.022,1022654.7,1022654.7,22080,0,0,0,L,1151911521,0,122.23,122.23,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505043947,2456749.00
09/10/2017 08:00,2,0.465,ACTIVE,213.74,341.75,59.959,1505044803,"201051344000645","219011344069620",28.92,13.30,0,325.22,367.30,13.7,11.3,0.075,840642.2,840642.2,21945,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044804,2456750.00
09/10/2017 08:00,2,0.369,ACTIVE,211.93,338.44,59.954,1505044803,"274151322000085","219011344069620",28.33,14.00,0,334.84,342.65,10.6,8.3,0.062,1040932.7,1040932.7,21824,0,0,0,L,1151911521,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044805,2456751.00
09/10/2017 08:00,2,0.469,ACTIVE,213.74,342.35,59.959,1505044803,"201051344000633","219011344069620",29.64,12.70,0,333.03,348.66,14.1,11.7,0.084,827925.3,827925.3,22001,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044806,2456752.00
09/10/2017 08:00,2,0.480,ACTIVE,213.51,341.75,59.933,1505044803,"201051344000469","219011344069620",29.46,12.30,0,333.03,347.16,14.4,12.0,0.080,832032.1,832032.1,21959,0,0,0,L,1122011218,0,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044807,2456753.00
09/10/2017 08:00,2,0.479,ACTIVE,213.06,341.45,59.959,1505044803,"201051344000646","219011344069620",28.80,12.70,0,333.63,348.06,14.0,11.6,0.080,826050.1,826050.1,21951,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044808,2456754.00
09/10/2017 08:00,2,0.395,ACTIVE,211.48,338.74,59.954,1505044803,"274151322000052","219011344069620",28.41,14.30,0,333.93,343.55,11.3,9.0,0.066,1085378.6,1085378.6,21823,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044808,2456755.00
09/10/2017 08:00,2,0.471,ACTIVE,213.51,342.05,59.965,1505044803,"201051344000585","219011344069620",29.12,13.30,0,333.33,347.46,13.9,11.5,0.075,840694.8,840694.8,21947,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044809,2456756.00
09/10/2017 08:00,2,0.467,ACTIVE,213.29,341.15,59.954,1505044803,"201051344001230","219011344069620",29.10,13.00,0,332.43,346.56,13.8,11.4,0.080,830438.6,830438.6,21997,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044810,2456757.00
09/10/2017 08:00,2,0.475,ACTIVE,213.96,342.05,59.959,1505044803,"201051344000582","219011344069620",28.77,12.70,0,334.24,347.46,13.8,11.4,0.075,819262.7,819262.7,21937,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044811,2456758.00
09/10/2017 08:00,2,0.516,ACTIVE,213.06,341.45,59.949,1505044803,"201051344000955","219011344069620",28.59,13.00,0,332.73,347.46,14.9,12.5,0.084,839825.2,839825.2,21958,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044812,2456759.00
09/10/2017 08:00,2,0.242,ACTIVE,211.93,406.07,59.959,1505044803,"274151322000094","219011344069620",38.29,14.00,0,334.84,415.39,9.4,7.1,0.044,899364.2,899364.2,22278,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044813,2456760.00
09/10/2017 08:00,2,0.492,ACTIVE,213.29,340.85,59.959,1505044803,"201051344000579","219011344069620",30.02,13.30,0,334.54,348.66,15.0,12.6,0.080,850549.4,850549.4,21959,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044814,2456761.00
09/10/2017 08:00,2,0.492,ACTIVE,213.29,340.85,59.986,1505044803,"201051344000890","219011344069620",29.64,13.30,0,333.63,348.06,14.8,12.3,0.080,833982.8,833982.8,21959,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044815,2456762.00
09/10/2017 08:00,2,0.494,ACTIVE,213.51,342.35,59.965,1505044803,"201051344000438","219011344069620",28.80,13.00,0,334.84,348.06,14.4,12.0,0.080,836144.8,836144.8,21943,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044816,2456763.00
09/10/2017 08:00,2,0.498,ACTIVE,213.51,341.15,59.970,1505044803,"201051344000417","219011344069620",19.22,13.00,0,315.90,361.59,9.7,7.5,0.053,737682.7,737682.7,21984,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044817,2456764.00
09/10/2017 08:00,2,0.365,ACTIVE,211.70,337.54,59.954,1505044803,"274151322000083","219011344069620",27.79,14.30,0,334.54,342.95,10.3,8.0,0.049,1074400.2,1074400.2,21839,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044817,2456765.00
09/10/2017 08:00,2,0.385,ACTIVE,212.38,339.95,59.928,1505044803,"274151322000076","219011344069620",29.26,14.30,0,335.14,343.85,11.4,9.1,0.071,1147580.5,1147580.5,21828,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044818,2456766.00
09/10/2017 08:00,2,0.494,ACTIVE,213.06,340.85,59.959,1505044803,"201051344000868","219011344069620",28.25,12.70,0,333.93,346.86,14.2,11.7,0.084,830311.9,830311.9,21972,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044819,2456767.00
09/10/2017 08:00,2,0.363,ACTIVE,211.70,337.84,59.954,1505044803,"274151322000095","219011344069620",28.57,13.70,0,334.24,342.35,10.5,8.2,0.053,1136516.5,1136516.5,21864,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044820,2456768.00
09/10/2017 08:00,2,0.449,ACTIVE,213.06,341.15,59.975,1505044803,"201051344000988","219011344069620",19.32,13.00,0,324.92,351.67,8.8,6.6,0.053,709955.5,709955.5,21932,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044821,2456769.00
09/10/2017 08:00,2,0.471,ACTIVE,213.29,340.85,59.944,1505044803,"201051344001025","219011344069620",28.94,12.30,0,333.33,352.27,13.8,11.4,0.080,837448.3,837448.3,21942,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044822,2456770.00
09/10/2017 08:00,2,0.469,ACTIVE,213.29,340.25,59.949,1505044803,"201051344000458","219011344069620",29.44,14.00,0,333.93,347.46,14.0,11.6,0.088,841348.2,841348.2,21938,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044823,2456771.00
09/10/2017 08:00,2,0.473,ACTIVE,213.74,342.65,59.949,1505044803,"201051344000853","219011344069620",28.67,12.70,0,335.44,348.06,13.7,11.3,0.084,842856.0,842856.0,21968,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044824,2456772.00
09/10/2017 08:00,2,0.469,ACTIVE,213.74,342.95,59.944,1505044803,"201051344000685","219011344069620",28.80,13.00,0,334.54,348.06,13.7,11.3,0.088,835931.7,835931.7,21990,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044825,2456773.00
09/10/2017 08:00,2,0.469,ACTIVE,213.51,342.05,59.949,1505044803,"201051344000917","219011344069620",28.27,14.00,0,333.63,348.36,13.5,11.1,0.080,832567.6,832567.6,21985,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044826,2456774.00
09/10/2017 08:00,2,0.439,ACTIVE,213.74,342.35,59.944,1505044803,"201051344001145","219011344069620",29.76,13.00,0,335.14,348.06,13.3,10.9,0.080,840668.8,840668.8,21968,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044827,2456775.00
09/10/2017 08:00,2,0.490,ACTIVE,213.51,342.35,59.938,1505044803,"201051344000651","219011344069620",28.82,12.00,0,334.24,348.36,14.3,11.9,0.080,829715.8,829715.8,21959,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044828,2456776.00
09/10/2017 08:00,2,0.365,ACTIVE,211.25,336.64,59.907,1505044803,"274151322000088","219011344069620",27.83,14.30,0,333.63,342.65,10.3,8.0,0.053,1031326.8,1031326.8,21834,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044829,2456777.00
09/10/2017 08:00,2,0.260,ACTIVE,212.38,409.38,59.944,1505044803,"274151322000068","219011344069620",38.61,15.50,0,335.74,419.00,10.2,7.9,0.049,900439.1,900439.1,22288,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044830,2456778.00
09/10/2017 08:00,2,0.455,ACTIVE,213.06,340.85,59.944,1505044803,"201051344001135","219011344069620",30.34,12.70,0,333.63,346.86,14.0,11.6,0.080,825279.0,825279.0,21917,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044831,2456779.00
09/10/2017 08:00,2,0.488,ACTIVE,212.83,340.25,59.944,1505044803,"201051344000594","219011344069620",29.20,13.00,0,331.83,346.86,14.5,12.1,0.080,844954.0,844954.0,21954,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044832,2456780.00
09/10/2017 08:00,2,0.492,ACTIVE,213.51,341.45,59.981,1505044803,"201051344001203","219011344069620",28.73,13.00,0,334.54,348.36,14.3,11.9,0.088,835482.8,835482.8,21984,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044832,2456781.00
09/10/2017 08:00,2,0.371,ACTIVE,211.70,340.25,59.981,1505044803,"274151322000054","219011344069620",28.73,14.70,0,333.63,342.95,10.8,8.5,0.057,1046664.8,1046664.8,21802,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044833,2456782.00
09/10/2017 08:00,2,0.477,ACTIVE,213.51,340.25,59.954,1505044803,"201051344000867","219011344069620",29.52,13.70,0,333.93,346.56,14.2,11.8,0.080,829031.8,829031.8,21985,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044834,2456783.00
09/10/2017 08:00,2,0.523,ACTIVE,213.51,342.05,59.949,1505044803,"201051344001093","219011344069620",28.29,13.70,0,334.54,348.66,15.0,12.6,0.084,832535.5,832535.5,21990,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044835,2456784.00
09/10/2017 08:00,2,0.434,ACTIVE,213.29,341.15,59.922,1505044803,"201051344000900","219011344069620",29.22,12.70,0,332.73,346.56,12.9,10.5,0.080,851171.9,851171.9,21987,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044836,2456785.00
09/10/2017 08:00,2,0.482,ACTIVE,213.29,340.85,59.949,1505044803,"201051344000648","219011344069620",29.66,12.30,0,334.24,347.16,14.5,12.1,0.084,837116.4,837116.4,21952,0,0,0,L,1122011218,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044837,2456786.00
09/10/2017 08:00,2,0.475,ACTIVE,213.29,340.55,59.938,1505044803,"201051344000569","219011344069620",29.48,13.00,0,333.03,346.86,14.2,11.7,0.080,852642.3,852642.3,21921,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044838,2456787.00
09/10/2017 08:00,2,0.475,ACTIVE,213.06,340.25,59.949,1505044803,"201051344000983","219011344069620",29.42,13.30,0,333.03,346.56,14.2,11.7,0.080,843680.6,843680.6,21956,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044839,2456788.00
09/10/2017 08:00,2,0.482,ACTIVE,213.29,340.85,59.949,1505044803,"201051344001158","219011344069620",27.99,12.70,0,333.03,346.86,13.7,11.3,0.088,827142.4,827142.4,21960,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044840,2456789.00
09/10/2017 08:00,2,0.486,ACTIVE,213.74,342.05,59.949,1505044803,"201051344000576","219011344069620",29.14,12.70,0,333.63,348.36,14.3,11.9,0.084,841719.1,841719.1,21974,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044841,2456790.00
09/10/2017 08:00,2,0.385,ACTIVE,211.70,338.44,59.949,1505044803,"274151322000087","219011344069620",27.77,15.00,0,333.93,342.95,10.8,8.5,0.053,1022656.0,1022656.0,22082,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505044842,2456791.00
09/10/2017 08:15,2,0.783,ACTIVE,213.96,344.76,59.975,1505045703,"201051344000645","219011344069620",29.76,14.00,0,335.14,354.37,23.7,20.9,0.168,840646.1,840646.1,21946,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045704,2456792.00
09/10/2017 08:15,2,0.678,ACTIVE,211.70,340.25,59.981,1505045703,"274151322000085","219011344069620",28.63,14.70,0,334.54,346.86,19.7,17.1,0.124,1040935.7,1040935.7,21825,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045705,2456793.00
09/10/2017 08:15,2,0.777,ACTIVE,213.96,345.66,59.959,1505045703,"201051344000633","219011344069620",30.26,13.70,0,333.63,355.58,23.8,21.1,0.181,827929.3,827929.3,22002,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045706,2456794.00
09/10/2017 08:15,2,0.805,ACTIVE,213.74,344.45,59.933,1505045703,"201051344000469","219011344069620",29.92,13.30,0,332.43,354.07,24.4,21.6,0.181,832036.2,832036.2,21960,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045707,2456795.00
09/10/2017 08:15,2,0.771,ACTIVE,213.06,344.76,59.970,1505045703,"201051344000646","219011344069620",30.16,13.70,0,333.93,354.37,23.6,20.8,0.172,826054.0,826054.0,21952,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045708,2456796.00
09/10/2017 08:15,2,0.686,ACTIVE,211.48,339.65,59.959,1505045703,"274151322000052","219011344069620",29.44,15.30,0,330.03,347.46,20.4,17.8,0.119,1085381.9,1085381.9,21824,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045709,2456797.00
09/10/2017 08:15,2,0.771,ACTIVE,213.74,345.96,59.970,1505045703,"201051344000585","219011344069620",29.60,14.30,0,334.84,354.07,23.2,20.4,0.164,840698.7,840698.7,21948,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045710,2456798.00
09/10/2017 08:15,2,0.771,ACTIVE,213.51,344.15,59.933,1505045703,"201051344001230","219011344069620",30.18,14.30,0,333.03,353.17,23.6,20.9,0.177,830442.5,830442.5,21998,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045711,2456799.00
09/10/2017 08:15,2,0.777,ACTIVE,213.96,345.36,59.954,1505045703,"201051344000582","219011344069620",29.64,13.70,0,335.14,354.67,23.4,20.6,0.168,819266.6,819266.6,21938,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045711,2456800.00
09/10/2017 08:15,2,0.822,ACTIVE,213.29,344.76,59.965,1505045703,"201051344000955","219011344069620",30.14,14.00,0,333.63,354.37,25.2,22.4,0.177,839829.5,839829.5,21959,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045712,2456801.00
09/10/2017 08:15,2,0.455,ACTIVE,211.70,415.99,59.938,1505045703,"274151322000094","219011344069620",39.30,15.80,0,335.14,438.83,18.1,15.5,0.110,899366.9,899366.9,22279,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045713,2456802.00
09/10/2017 08:15,2,0.818,ACTIVE,213.51,344.45,59.970,1505045703,"201051344000579","219011344069620",30.16,14.00,0,333.33,354.07,25.0,22.2,0.177,850553.7,850553.7,21960,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045714,2456803.00
09/10/2017 08:15,2,0.822,ACTIVE,213.29,344.15,59.949,1505045703,"201051344000890","219011344069620",30.02,14.30,0,333.63,354.37,25.1,22.3,0.172,833987.0,833987.0,21960,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045715,2456804.00
09/10/2017 08:15,2,0.799,ACTIVE,213.51,344.76,59.965,1505045703,"201051344000438","219011344069620",30.36,13.70,0,334.54,355.28,24.6,21.8,0.181,836148.9,836148.9,21944,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045716,2456805.00
09/10/2017 08:15,2,0.812,ACTIVE,213.74,342.95,59.970,1505045703,"201051344000417","219011344069620",19.74,13.30,0,334.84,349.86,16.2,13.8,0.106,737685.3,737685.3,21985,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045717,2456806.00
09/10/2017 08:15,2,0.643,ACTIVE,211.48,340.55,59.959,1505045703,"274151322000083","219011344069620",29.04,15.00,0,333.93,347.16,18.9,16.3,0.124,1074403.1,1074403.1,21840,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045718,2456807.00
09/10/2017 08:15,2,0.701,ACTIVE,212.38,339.65,59.970,1505045703,"274151322000076","219011344069620",30.04,15.50,0,332.73,348.06,21.3,18.6,0.133,1147583.8,1147583.8,21829,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045719,2456808.00
09/10/2017 08:15,2,0.811,ACTIVE,213.51,343.85,59.970,1505045703,"201051344000868","219011344069620",29.88,13.70,0,333.33,353.77,24.5,21.8,0.177,830316.0,830316.0,21973,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045720,2456809.00
09/10/2017 08:15,2,0.654,ACTIVE,211.70,342.95,59.975,1505045703,"274151322000095","219011344069620",29.80,14.70,0,333.93,346.86,19.8,17.2,0.128,1136519.5,1136519.5,21865,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045721,2456810.00
09/10/2017 08:15,2,0.803,ACTIVE,213.29,343.85,59.975,1505045703,"201051344000988","219011344069620",19.20,13.70,0,331.83,350.77,15.7,13.2,0.119,709957.9,709957.9,21933,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045722,2456811.00
09/10/2017 08:15,2,0.787,ACTIVE,213.51,343.85,59.975,1505045703,"201051344001025","219011344069620",29.90,13.70,0,334.24,354.67,23.9,21.1,0.172,837452.2,837452.2,21943,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045723,2456812.00
09/10/2017 08:15,2,0.781,ACTIVE,213.51,343.85,60.012,1505045703,"201051344000458","219011344069620",29.84,14.70,0,333.33,353.77,23.7,20.9,0.177,841352.2,841352.2,21939,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045724,2456813.00
09/10/2017 08:15,2,0.766,ACTIVE,214.19,345.66,59.965,1505045703,"201051344000853","219011344069620",30.40,13.70,0,335.74,355.28,23.6,20.9,0.172,842859.9,842859.9,21969,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045724,2456814.00
09/10/2017 08:15,2,0.773,ACTIVE,213.74,345.66,59.965,1505045703,"201051344000685","219011344069620",29.78,14.00,0,335.14,355.28,23.4,20.6,0.181,835935.6,835935.6,21991,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045725,2456815.00
09/10/2017 08:15,2,0.750,ACTIVE,213.51,345.36,59.975,1505045703,"201051344000917","219011344069620",30.10,15.00,0,334.54,354.67,22.9,20.2,0.164,832571.4,832571.4,21986,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045726,2456816.00
09/10/2017 08:15,2,0.752,ACTIVE,213.74,345.36,59.975,1505045703,"201051344001145","219011344069620",30.02,13.70,0,334.84,354.97,22.9,20.2,0.164,840672.6,840672.6,21969,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045727,2456817.00
09/10/2017 08:15,2,0.799,ACTIVE,213.74,345.36,59.975,1505045703,"201051344000651","219011344069620",29.76,13.00,0,335.74,354.97,24.1,21.4,0.172,829719.8,829719.8,21960,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045728,2456818.00
09/10/2017 08:15,2,0.666,ACTIVE,211.25,339.34,59.965,1505045703,"274151322000088","219011344069620",28.73,15.00,0,333.33,347.16,19.4,16.8,0.119,1031329.8,1031329.8,21835,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045729,2456819.00
09/10/2017 08:15,2,0.469,ACTIVE,212.16,420.80,59.965,1505045703,"274151322000068","219011344069620",39.72,17.00,0,335.74,436.73,19.0,16.4,0.110,900442.1,900442.1,22289,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045730,2456820.00
09/10/2017 08:15,2,0.795,ACTIVE,213.29,344.15,59.970,1505045703,"201051344001135","219011344069620",30.02,14.00,0,334.24,353.77,24.2,21.4,0.172,825283.1,825283.1,21918,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045731,2456821.00
09/10/2017 08:15,2,0.809,ACTIVE,213.29,343.85,60.002,1505045703,"201051344000594","219011344069620",29.84,14.00,0,332.73,354.37,24.5,21.7,0.177,844958.1,844958.1,21955,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045732,2456822.00
09/10/2017 08:15,2,0.801,ACTIVE,213.74,344.76,60.007,1505045703,"201051344001203","219011344069620",29.96,13.70,0,334.54,355.88,24.4,21.6,0.181,835486.9,835486.9,21985,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045733,2456823.00
09/10/2017 08:15,2,0.676,ACTIVE,211.70,342.65,59.970,1505045703,"274151322000054","219011344069620",29.26,15.50,0,330.33,347.46,20.0,17.4,0.128,1046668.0,1046668.0,21803,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045733,2456824.00
09/10/2017 08:15,2,0.807,ACTIVE,213.74,343.55,59.959,1505045703,"201051344000867","219011344069620",29.86,14.30,0,333.33,353.77,24.4,21.6,0.177,829035.9,829035.9,21986,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045734,2456825.00
09/10/2017 08:15,2,0.832,ACTIVE,213.51,345.66,59.986,1505045703,"201051344001093","219011344069620",30.22,14.70,0,334.84,355.28,25.5,22.7,0.172,832539.8,832539.8,21991,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045735,2456826.00
09/10/2017 08:15,2,0.768,ACTIVE,213.51,344.76,59.949,1505045703,"201051344000900","219011344069620",29.78,13.70,0,333.33,354.37,23.2,20.5,0.181,851175.7,851175.7,21988,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045736,2456827.00
09/10/2017 08:15,2,0.799,ACTIVE,213.74,344.15,59.970,1505045703,"201051344000648","219011344069620",30.12,13.00,0,333.63,354.37,24.4,21.6,0.177,837120.5,837120.5,21953,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045737,2456828.00
09/10/2017 08:15,2,0.799,ACTIVE,213.74,343.55,59.970,1505045703,"201051344000569","219011344069620",29.92,14.00,0,333.93,354.07,24.2,21.5,0.177,852646.3,852646.3,21922,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045738,2456829.00
09/10/2017 08:15,2,0.787,ACTIVE,213.74,343.55,59.954,1505045703,"201051344000983","219011344069620",30.16,14.00,0,333.03,353.77,24.1,21.3,0.177,843684.7,843684.7,21957,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045739,2456830.00
09/10/2017 08:15,2,0.787,ACTIVE,213.74,344.15,59.975,1505045703,"201051344001158","219011344069620",30.02,13.30,0,333.33,354.67,23.9,21.2,0.177,827146.4,827146.4,21961,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045740,2456831.00
09/10/2017 08:15,2,0.787,ACTIVE,214.19,345.66,59.975,1505045703,"201051344000576","219011344069620",30.08,13.70,0,334.54,355.28,24.0,21.3,0.172,841723.2,841723.2,21975,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045741,2456832.00
09/10/2017 08:15,2,0.666,ACTIVE,211.93,341.15,59.965,1505045703,"274151322000087","219011344069620",29.02,16.00,0,333.93,347.46,19.6,17.0,0.124,1022659.1,1022659.1,22083,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505045742,2456833.00
09/10/2017 08:30,2,1.127,ACTIVE,214.19,347.76,59.938,1505046603,"201051344000645","219011344069620",30.43,15.00,0,334.84,362.19,34.8,31.6,0.270,840652.6,840652.6,21947,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046604,2456834.00
09/10/2017 08:30,2,0.969,ACTIVE,211.48,345.66,59.928,1505046603,"274151322000085","219011344069620",29.40,15.50,0,329.73,351.97,28.8,25.9,0.190,1040941.1,1040941.1,21826,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046605,2456835.00
09/10/2017 08:30,2,1.145,ACTIVE,214.19,349.56,59.970,1505046603,"201051344000633","219011344069620",30.20,14.30,0,334.24,362.79,35.0,31.9,0.274,827935.8,827935.8,22003,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046606,2456836.00
09/10/2017 08:30,2,1.174,ACTIVE,213.96,348.66,59.986,1505046603,"201051344000469","219011344069620",30.04,14.00,0,332.73,362.19,35.7,32.5,0.283,832042.9,832042.9,21961,0,0,0,L,1122011218,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046607,2456837.00
09/10/2017 08:30,2,1.111,ACTIVE,213.51,348.36,59.991,1505046603,"201051344000646","219011344069620",30.40,15.00,0,334.54,361.59,34.3,31.2,0.274,826060.4,826060.4,21953,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046608,2456838.00
09/10/2017 08:30,2,0.984,ACTIVE,211.48,342.95,59.965,1505046603,"274151322000052","219011344069620",29.66,16.00,0,329.73,352.57,29.6,26.6,0.208,1085387.4,1085387.4,21825,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046609,2456839.00
09/10/2017 08:30,2,1.121,ACTIVE,213.96,348.36,59.981,1505046603,"201051344000585","219011344069620",30.08,15.30,0,335.14,361.59,34.1,31.0,0.265,840705.0,840705.0,21949,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046610,2456840.00
09/10/2017 08:30,2,1.131,ACTIVE,213.51,347.46,59.981,1505046603,"201051344001230","219011344069620",30.34,15.50,0,333.33,360.69,34.8,31.6,0.274,830449.0,830449.0,21999,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046611,2456841.00
09/10/2017 08:30,2,1.127,ACTIVE,214.41,348.66,59.981,1505046603,"201051344000582","219011344069620",29.80,14.70,0,335.14,362.49,34.1,31.0,0.256,819273.0,819273.0,21939,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046612,2456842.00
09/10/2017 08:30,2,1.184,ACTIVE,213.51,348.06,59.938,1505046603,"201051344000955","219011344069620",30.42,15.00,0,333.03,362.49,36.5,33.3,0.283,839836.4,839836.4,21960,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046613,2456843.00
09/10/2017 08:30,2,0.654,ACTIVE,211.48,422.60,59.975,1505046603,"274151322000094","219011344069620",39.72,17.00,0,331.83,438.83,26.4,23.5,0.177,899371.7,899371.7,22280,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046614,2456844.00
