ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 08:30,2,1.168,ACTIVE,213.74,348.36,59.975,1505046603,"201051344000579","219011344069620",30.43,15.00,0,334.84,361.89,36.0,32.9,0.270,850560.5,850560.5,21961,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046615,2456845.00
09/10/2017 08:30,2,1.195,ACTIVE,213.51,347.46,59.949,1505046603,"201051344000890","219011344069620",29.94,15.30,0,334.84,362.49,36.3,33.1,0.283,833993.8,833993.8,21961,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046616,2456846.00
09/10/2017 08:30,2,1.166,ACTIVE,213.96,349.56,59.975,1505046603,"201051344000438","219011344069620",30.32,14.70,0,334.84,363.69,35.9,32.7,0.278,836155.7,836155.7,21945,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046617,2456847.00
09/10/2017 08:30,2,1.172,ACTIVE,213.96,346.26,59.981,1505046603,"201051344000417","219011344069620",19.62,14.70,0,334.84,354.97,23.3,20.6,0.177,737689.5,737689.5,21986,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046618,2456848.00
09/10/2017 08:30,2,0.928,ACTIVE,211.70,344.76,59.954,1505046603,"274151322000083","219011344069620",29.68,15.80,0,330.93,351.37,27.9,25.0,0.181,1074408.3,1074408.3,21841,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046619,2456849.00
09/10/2017 08:30,2,1.047,ACTIVE,212.38,346.86,59.981,1505046603,"274151322000076","219011344069620",30.04,16.00,0,331.83,353.47,31.9,28.8,0.221,1147589.7,1147589.7,21830,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046619,2456850.00
09/10/2017 08:30,2,1.158,ACTIVE,213.51,347.76,59.970,1505046603,"201051344000868","219011344069620",30.30,14.30,0,333.33,361.59,35.6,32.4,0.274,830322.7,830322.7,21974,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046620,2456851.00
09/10/2017 08:30,2,0.982,ACTIVE,211.93,339.34,59.970,1505046603,"274151322000095","219011344069620",30.28,15.50,0,330.33,351.97,30.1,27.1,0.194,1136525.0,1136525.0,21866,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046622,2456852.00
09/10/2017 08:30,2,1.178,ACTIVE,213.74,345.96,59.975,1505046603,"201051344000988","219011344069620",19.40,14.30,0,333.63,356.48,23.2,20.5,0.186,709962.1,709962.1,21934,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046622,2456853.00
09/10/2017 08:30,2,1.141,ACTIVE,213.51,346.86,60.007,1505046603,"201051344001025","219011344069620",30.22,14.70,0,334.84,362.79,35.0,31.8,0.270,837458.8,837458.8,21944,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046623,2456854.00
09/10/2017 08:30,2,1.139,ACTIVE,213.74,347.46,60.007,1505046603,"201051344000458","219011344069620",30.02,15.50,0,334.54,361.59,34.6,31.5,0.278,841358.7,841358.7,21940,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046624,2456855.00
09/10/2017 08:30,2,1.152,ACTIVE,214.41,349.26,59.965,1505046603,"201051344000853","219011344069620",29.84,14.30,0,335.44,363.09,34.8,31.7,0.274,842866.4,842866.4,21970,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046625,2456856.00
09/10/2017 08:30,2,1.115,ACTIVE,213.96,348.36,59.965,1505046603,"201051344000685","219011344069620",30.43,15.00,0,334.84,363.09,34.4,31.3,0.283,835942.0,835942.0,21992,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046626,2456857.00
09/10/2017 08:30,2,1.107,ACTIVE,213.74,348.36,59.959,1505046603,"201051344000917","219011344069620",30.16,15.80,0,334.84,361.89,33.9,30.7,0.265,832577.7,832577.7,21987,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046627,2456858.00
09/10/2017 08:30,2,1.111,ACTIVE,213.96,348.06,59.975,1505046603,"201051344001145","219011344069620",30.08,14.70,0,336.04,362.49,33.9,30.8,0.265,840678.9,840678.9,21970,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046628,2456859.00
09/10/2017 08:30,2,1.160,ACTIVE,213.96,348.66,59.922,1505046603,"201051344000651","219011344069620",30.08,14.30,0,335.74,362.79,35.3,32.2,0.270,829726.4,829726.4,21961,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046629,2456860.00
09/10/2017 08:30,2,0.961,ACTIVE,211.03,339.65,59.959,1505046603,"274151322000088","219011344069620",29.34,16.00,0,329.43,351.67,28.5,25.6,0.186,1031335.1,1031335.1,21836,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046630,2456861.00
09/10/2017 08:30,2,0.654,ACTIVE,212.16,429.52,59.959,1505046603,"274151322000068","219011344069620",40.49,18.00,0,331.53,444.54,26.8,23.9,0.168,900447.1,900447.1,22290,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046630,2456862.00
09/10/2017 08:30,2,1.158,ACTIVE,213.51,347.46,59.965,1505046603,"201051344001135","219011344069620",29.96,14.70,0,334.54,362.19,35.1,32.0,0.274,825289.7,825289.7,21919,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046631,2456863.00
09/10/2017 08:30,2,1.154,ACTIVE,213.51,347.16,59.954,1505046603,"201051344000594","219011344069620",30.49,14.70,0,332.73,361.89,35.7,32.5,0.270,844964.8,844964.8,21956,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046632,2456864.00
09/10/2017 08:30,2,1.172,ACTIVE,213.96,348.36,59.959,1505046603,"201051344001203","219011344069620",30.16,15.00,0,335.44,363.99,35.8,32.6,0.283,835493.6,835493.6,21986,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046633,2456865.00
09/10/2017 08:30,2,0.988,ACTIVE,211.48,341.75,59.954,1505046603,"274151322000054","219011344069620",29.22,16.30,0,330.33,352.27,29.2,26.3,0.194,1046673.4,1046673.4,21804,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046634,2456866.00
09/10/2017 08:30,2,1.170,ACTIVE,213.96,347.16,59.954,1505046603,"201051344000867","219011344069620",30.12,15.30,0,333.33,361.59,35.7,32.5,0.274,829042.6,829042.6,21987,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046635,2456867.00
09/10/2017 08:30,2,1.215,ACTIVE,213.74,349.56,59.959,1505046603,"201051344001093","219011344069620",29.96,15.50,0,335.14,363.69,36.9,33.7,0.278,832546.8,832546.8,21992,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046636,2456868.00
09/10/2017 08:30,2,1.129,ACTIVE,213.74,348.36,59.933,1505046603,"201051344000900","219011344069620",30.38,14.30,0,333.63,362.19,34.8,31.6,0.274,851182.1,851182.1,21989,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046637,2456869.00
09/10/2017 08:30,2,1.145,ACTIVE,213.96,348.06,59.986,1505046603,"201051344000648","219011344069620",30.45,13.70,0,334.54,362.49,35.3,32.1,0.274,837127.1,837127.1,21954,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046638,2456870.00
09/10/2017 08:30,2,1.141,ACTIVE,213.96,347.46,59.965,1505046603,"201051344000569","219011344069620",30.36,14.70,0,333.93,362.49,35.1,32.0,0.274,852652.9,852652.9,21923,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046639,2456871.00
09/10/2017 08:30,2,1.152,ACTIVE,213.96,347.76,59.949,1505046603,"201051344000983","219011344069620",30.14,14.70,0,333.93,361.89,35.2,32.0,0.283,843691.3,843691.3,21958,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046640,2456872.00
09/10/2017 08:30,2,1.162,ACTIVE,213.96,348.36,59.944,1505046603,"201051344001158","219011344069620",29.78,14.30,0,334.54,362.19,35.1,31.9,0.278,827153.0,827153.0,21962,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046640,2456873.00
09/10/2017 08:30,2,1.160,ACTIVE,214.41,349.26,59.959,1505046603,"201051344000576","219011344069620",29.88,14.30,0,335.14,363.09,35.1,32.0,0.270,841729.8,841729.8,21976,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046641,2456874.00
09/10/2017 08:30,2,0.959,ACTIVE,211.93,341.15,59.944,1505046603,"274151322000087","219011344069620",29.50,17.00,0,329.43,351.37,28.7,25.8,0.190,1022664.4,1022664.4,22084,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505046642,2456875.00
09/10/2017 08:45,2,1.586,ACTIVE,214.41,352.27,59.981,1505047503,"201051344000645","219011344069620",30.40,15.50,0,335.44,371.81,48.8,45.2,0.393,840662.2,840662.2,21948,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047504,2456876.00
09/10/2017 08:45,2,1.344,ACTIVE,211.48,342.65,59.981,1505047503,"274151322000085","219011344069620",29.32,16.70,0,333.63,357.38,39.9,36.6,0.270,1040948.9,1040948.9,21827,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047505,2456877.00
09/10/2017 08:45,2,1.598,ACTIVE,214.19,353.47,60.028,1505047503,"201051344000633","219011344069620",30.24,15.30,0,333.63,372.41,48.9,45.3,0.402,827945.4,827945.4,22004,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047506,2456878.00
09/10/2017 08:45,2,1.604,ACTIVE,214.19,352.87,59.981,1505047503,"201051344000469","219011344069620",30.45,14.70,0,334.54,371.81,49.5,45.9,0.407,832052.6,832052.6,21962,0,0,0,L,1122011218,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047507,2456879.00
09/10/2017 08:45,2,1.568,ACTIVE,213.51,351.97,59.986,1505047503,"201051344000646","219011344069620",30.00,15.80,0,334.24,371.51,47.6,44.1,0.384,826069.8,826069.8,21954,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047507,2456880.00
09/10/2017 08:45,2,1.363,ACTIVE,211.48,343.85,59.965,1505047503,"274151322000052","219011344069620",29.66,17.50,0,332.73,357.98,41.0,37.6,0.283,1085395.4,1085395.4,21826,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047509,2456881.00
09/10/2017 08:45,2,1.547,ACTIVE,214.19,351.97,59.938,1505047503,"201051344000585","219011344069620",30.36,16.70,0,335.44,370.90,47.6,44.0,0.380,840714.4,840714.4,21950,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047510,2456882.00
09/10/2017 08:45,2,1.576,ACTIVE,213.51,351.67,59.981,1505047503,"201051344001230","219011344069620",30.28,17.00,0,333.93,370.60,48.4,44.8,0.384,830458.5,830458.5,22000,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047510,2456883.00
09/10/2017 08:45,2,1.551,ACTIVE,214.41,352.87,59.986,1505047503,"201051344000582","219011344069620",30.20,15.50,0,335.14,372.11,47.5,43.9,0.380,819282.3,819282.3,21940,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047511,2456884.00
09/10/2017 08:45,2,1.617,ACTIVE,213.51,351.97,59.981,1505047503,"201051344000955","219011344069620",30.63,16.00,0,333.93,371.51,50.2,46.5,0.415,839846.3,839846.3,21961,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047512,2456885.00
09/10/2017 08:45,2,0.904,ACTIVE,211.25,423.50,59.981,1505047503,"274151322000094","219011344069620",39.94,18.00,0,331.83,444.24,36.8,33.5,0.239,899378.8,899378.8,22281,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047513,2456886.00
09/10/2017 08:45,2,1.615,ACTIVE,214.19,351.97,60.034,1505047503,"201051344000579","219011344069620",30.36,15.50,0,335.74,372.71,49.7,46.1,0.398,850570.3,850570.3,21962,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047514,2456887.00
09/10/2017 08:45,2,1.629,ACTIVE,213.51,351.67,59.986,1505047503,"201051344000890","219011344069620",30.30,16.70,0,334.84,372.41,50.0,46.3,0.389,834003.7,834003.7,21962,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047515,2456888.00
09/10/2017 08:45,2,1.590,ACTIVE,213.96,353.17,59.981,1505047503,"201051344000438","219011344069620",30.77,15.50,0,335.74,372.71,49.6,45.9,0.407,836165.5,836165.5,21946,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047516,2456889.00
09/10/2017 08:45,2,1.594,ACTIVE,213.74,348.66,59.970,1505047503,"201051344000417","219011344069620",19.90,15.80,0,334.54,360.69,32.1,29.1,0.256,737695.7,737695.7,21987,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047517,2456890.00
09/10/2017 08:45,2,1.295,ACTIVE,211.48,348.96,59.986,1505047503,"274151322000083","219011344069620",29.70,17.00,0,333.03,356.48,39.0,35.7,0.261,1074415.8,1074415.8,21842,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047518,2456891.00
09/10/2017 08:45,2,1.465,ACTIVE,212.16,348.36,59.970,1505047503,"274151322000076","219011344069620",30.34,17.50,0,333.63,360.38,45.0,41.5,0.309,1147598.5,1147598.5,21831,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047519,2456892.00
09/10/2017 08:45,2,1.609,ACTIVE,213.74,351.37,59.975,1505047503,"201051344000868","219011344069620",30.30,15.30,0,333.63,371.21,49.4,45.8,0.398,830332.4,830332.4,21975,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047519,2456893.00
09/10/2017 08:45,2,1.395,ACTIVE,211.03,351.07,59.965,1505047503,"274151322000095","219011344069620",30.51,17.00,0,333.03,358.28,43.1,39.7,0.292,1136533.3,1136533.3,21867,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047520,2456894.00
09/10/2017 08:45,2,1.602,ACTIVE,213.96,349.56,59.975,1505047503,"201051344000988","219011344069620",20.02,15.00,0,334.54,362.79,32.5,29.5,0.261,709968.3,709968.3,21935,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047521,2456895.00
09/10/2017 08:45,2,1.600,ACTIVE,213.96,351.97,60.002,1505047503,"201051344001025","219011344069620",29.88,16.00,0,335.44,371.81,48.5,44.9,0.380,837468.3,837468.3,21945,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047522,2456896.00
09/10/2017 08:45,2,1.578,ACTIVE,213.96,351.07,59.970,1505047503,"201051344000458","219011344069620",30.20,16.00,0,335.14,370.90,48.3,44.7,0.402,841368.1,841368.1,21941,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047523,2456897.00
09/10/2017 08:45,2,1.600,ACTIVE,214.64,353.47,59.959,1505047503,"201051344000853","219011344069620",29.98,15.30,0,336.34,372.41,48.6,45.0,0.393,842876.0,842876.0,21971,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047524,2456898.00
09/10/2017 08:45,2,1.557,ACTIVE,213.96,352.87,59.970,1505047503,"201051344000685","219011344069620",30.51,15.80,0,333.93,372.41,48.1,44.5,0.407,835951.5,835951.5,21993,0,0,0,L,1122011218,0,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047525,2456899.00
09/10/2017 08:45,2,1.529,ACTIVE,213.96,352.57,59.965,1505047503,"201051344000917","219011344069620",30.57,17.00,0,334.24,371.51,47.4,43.8,0.380,832587.0,832587.0,21988,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047526,2456900.00
09/10/2017 08:45,2,1.527,ACTIVE,213.74,351.97,59.965,1505047503,"201051344001145","219011344069620",30.55,15.80,0,335.44,371.51,47.3,43.8,0.380,840688.2,840688.2,21971,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047527,2456901.00
09/10/2017 08:45,2,1.609,ACTIVE,213.96,352.57,59.981,1505047503,"201051344000651","219011344069620",30.14,15.50,0,335.74,372.41,49.1,45.5,0.398,829736.1,829736.1,21962,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047528,2456902.00
09/10/2017 08:45,2,1.348,ACTIVE,210.80,342.05,59.970,1505047503,"274151322000088","219011344069620",29.26,17.50,0,332.73,357.08,40.0,36.7,0.270,1031342.8,1031342.8,21837,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047529,2456903.00
09/10/2017 08:45,2,0.939,ACTIVE,212.16,425.91,59.986,1505047503,"274151322000068","219011344069620",39.48,20.00,0,332.43,452.96,37.8,34.6,0.256,900454.4,900454.4,22291,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047529,2456904.00
09/10/2017 08:45,2,1.580,ACTIVE,213.51,351.37,59.959,1505047503,"201051344001135","219011344069620",30.36,15.80,0,335.14,371.51,48.6,45.0,0.389,825299.2,825299.2,21920,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047530,2456905.00
09/10/2017 08:45,2,1.617,ACTIVE,213.29,351.37,59.975,1505047503,"201051344000594","219011344069620",30.26,15.50,0,332.73,371.21,49.5,45.9,0.393,844974.6,844974.6,21957,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047531,2456906.00
09/10/2017 08:45,2,1.631,ACTIVE,214.19,352.57,59.970,1505047503,"201051344001203","219011344069620",30.06,16.00,0,336.04,373.91,49.7,46.0,0.407,835503.4,835503.4,21987,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047532,2456907.00
09/10/2017 08:45,2,1.346,ACTIVE,211.03,345.06,59.975,1505047503,"274151322000054","219011344069620",29.68,17.50,0,333.03,357.68,40.5,37.1,0.265,1046681.3,1046681.3,21805,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047533,2456908.00
09/10/2017 08:45,2,1.609,ACTIVE,213.96,350.77,59.949,1505047503,"201051344000867","219011344069620",30.26,16.00,0,334.24,370.90,49.3,45.7,0.393,829052.3,829052.3,21988,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047534,2456909.00
09/10/2017 08:45,2,1.645,ACTIVE,213.96,353.47,59.954,1505047503,"201051344001093","219011344069620",30.26,16.70,0,334.84,373.31,50.4,46.8,0.393,832556.8,832556.8,21993,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047535,2456910.00
09/10/2017 08:45,2,1.590,ACTIVE,213.96,352.27,59.975,1505047503,"201051344000900","219011344069620",30.32,15.00,0,335.44,371.81,48.8,45.2,0.402,851191.7,851191.7,21990,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047536,2456911.00
09/10/2017 08:45,2,1.596,ACTIVE,213.96,351.67,59.975,1505047503,"201051344000648","219011344069620",30.36,14.70,0,335.14,372.11,49.1,45.5,0.393,837136.8,837136.8,21955,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047537,2456912.00
09/10/2017 08:45,2,1.592,ACTIVE,214.19,352.57,59.975,1505047503,"201051344000569","219011344069620",30.24,15.50,0,335.74,371.51,48.8,45.2,0.398,852662.5,852662.5,21924,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047538,2456913.00
09/10/2017 08:45,2,1.576,ACTIVE,213.96,351.97,59.970,1505047503,"201051344000983","219011344069620",30.71,15.50,0,334.54,372.11,49.0,45.4,0.411,843700.9,843700.9,21959,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047539,2456914.00
09/10/2017 08:45,2,1.607,ACTIVE,214.19,352.57,59.970,1505047503,"201051344001158","219011344069620",30.12,15.00,0,335.14,372.41,49.1,45.4,0.402,827162.6,827162.6,21963,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047540,2456915.00
09/10/2017 08:45,2,1.604,ACTIVE,214.41,353.47,59.970,1505047503,"201051344000576","219011344069620",30.16,15.00,0,335.74,372.41,49.0,45.3,0.393,841739.4,841739.4,21977,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047541,2456916.00
09/10/2017 08:45,2,1.326,ACTIVE,211.48,345.66,59.965,1505047503,"274151322000087","219011344069620",29.62,18.70,0,333.33,356.78,39.8,36.5,0.247,1022672.2,1022672.2,22085,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505047541,2456917.00
09/10/2017 09:00,2,1.543,ACTIVE,214.41,351.97,59.981,1505048403,"201051344000645","219011344069620",29.94,16.30,0,335.74,384.43,46.8,43.2,0.371,840675.2,840675.2,21949,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048405,2456918.00
09/10/2017 09:00,2,1.334,ACTIVE,211.93,342.65,59.981,1505048403,"274151322000085","219011344069620",29.26,17.80,0,332.13,364.29,39.5,36.2,0.270,1040959.4,1040959.4,21828,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048405,2456919.00
09/10/2017 09:00,2,1.531,ACTIVE,214.19,352.57,59.975,1505048403,"201051344000633","219011344069620",30.16,16.00,0,334.54,383.53,46.8,43.3,0.380,827958.4,827958.4,22005,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048406,2456920.00
09/10/2017 09:00,2,1.549,ACTIVE,214.19,351.67,59.981,1505048403,"201051344000469","219011344069620",29.92,15.50,0,335.14,383.53,47.0,43.4,0.389,832065.8,832065.8,21963,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048407,2456921.00
09/10/2017 09:00,2,1.527,ACTIVE,213.29,350.77,59.986,1505048403,"201051344000646","219011344069620",29.44,17.30,0,334.54,381.73,45.6,42.1,0.376,826082.4,826082.4,21955,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048408,2456922.00
09/10/2017 09:00,2,1.354,ACTIVE,211.25,339.95,59.981,1505048403,"274151322000052","219011344069620",29.52,19.00,0,332.73,364.59,40.4,37.1,0.261,1085406.3,1085406.3,21827,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048409,2456923.00
09/10/2017 09:00,2,1.518,ACTIVE,213.96,351.97,59.991,1505048403,"201051344000585","219011344069620",29.88,18.00,0,335.44,381.42,46.0,42.5,0.371,840727.0,840727.0,21951,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048410,2456924.00
09/10/2017 09:00,2,1.496,ACTIVE,213.29,350.17,59.975,1505048403,"201051344001230","219011344069620",30.12,18.30,0,333.93,380.22,45.7,42.2,0.362,830471.3,830471.3,22001,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048411,2456925.00
09/10/2017 09:00,2,1.492,ACTIVE,213.96,351.67,59.981,1505048403,"201051344000582","219011344069620",29.88,17.00,0,336.04,382.33,45.2,41.7,0.367,819294.9,819294.9,21941,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048412,2456926.00
09/10/2017 09:00,2,1.562,ACTIVE,213.06,350.77,59.981,1505048403,"201051344000955","219011344069620",29.82,17.30,0,334.84,381.73,47.2,43.7,0.380,839859.6,839859.6,21962,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048413,2456927.00
09/10/2017 09:00,2,0.891,ACTIVE,211.48,426.81,59.986,1505048403,"274151322000094","219011344069620",39.74,19.80,0,333.33,452.96,35.9,32.7,0.234,899388.6,899388.6,22282,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048414,2456928.00
09/10/2017 09:00,2,1.539,ACTIVE,214.19,352.27,59.991,1505048403,"201051344000579","219011344069620",30.10,16.70,0,335.74,384.13,46.9,43.3,0.371,850583.5,850583.5,21963,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048415,2456929.00
09/10/2017 09:00,2,1.559,ACTIVE,213.29,350.17,59.986,1505048403,"201051344000890","219011344069620",29.74,18.00,0,334.54,381.73,47.0,43.4,0.371,834016.9,834016.9,21963,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048416,2456930.00
09/10/2017 09:00,2,1.529,ACTIVE,213.51,351.67,59.991,1505048403,"201051344000438","219011344069620",30.02,17.00,0,336.64,382.63,46.5,42.9,0.376,836178.6,836178.6,21947,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048417,2456931.00
09/10/2017 09:00,2,1.520,ACTIVE,213.51,346.56,59.996,1505048403,"201051344000417","219011344069620",19.60,17.30,0,335.44,367.60,30.2,27.2,0.239,737704.0,737704.0,21988,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048417,2456932.00
09/10/2017 09:00,2,1.295,ACTIVE,211.70,348.36,59.970,1505048403,"274151322000083","219011344069620",29.28,18.00,0,332.73,363.69,38.4,35.1,0.256,1074426.1,1074426.1,21843,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048418,2456933.00
09/10/2017 09:00,2,1.410,ACTIVE,212.38,342.35,59.991,1505048403,"274151322000076","219011344069620",30.34,19.00,0,333.63,368.20,43.3,39.9,0.296,1147610.4,1147610.4,21832,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048419,2456934.00
09/10/2017 09:00,2,1.516,ACTIVE,213.51,350.47,59.944,1505048403,"201051344000868","219011344069620",29.88,16.00,0,334.84,382.03,45.9,42.4,0.367,830345.5,830345.5,21976,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048420,2456935.00
09/10/2017 09:00,2,1.377,ACTIVE,211.25,349.26,59.986,1505048403,"274151322000095","219011344069620",30.00,18.00,0,331.53,366.40,41.8,38.5,0.278,1136544.8,1136544.8,21868,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048421,2456936.00
09/10/2017 09:00,2,1.504,ACTIVE,213.74,348.66,60.018,1505048403,"201051344000988","219011344069620",19.64,15.80,0,335.14,370.90,30.0,27.0,0.247,709976.7,709976.7,21936,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048422,2456937.00
09/10/2017 09:00,2,1.490,ACTIVE,213.51,350.47,59.954,1505048403,"201051344001025","219011344069620",30.00,17.50,0,336.04,382.33,45.3,41.8,0.358,837481.2,837481.2,21946,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048423,2456938.00
09/10/2017 09:00,2,1.467,ACTIVE,213.74,349.86,59.975,1505048403,"201051344000458","219011344069620",30.06,16.70,0,334.84,382.33,44.7,41.2,0.371,841380.9,841380.9,21942,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048424,2456939.00
09/10/2017 09:00,2,1.479,ACTIVE,214.41,351.97,59.938,1505048403,"201051344000853","219011344069620",29.96,15.80,0,336.04,386.53,44.9,41.4,0.362,842888.8,842888.8,21972,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048425,2456940.00
09/10/2017 09:00,2,1.469,ACTIVE,213.74,351.07,59.991,1505048403,"201051344000685","219011344069620",29.82,17.00,0,334.84,382.33,44.4,40.9,0.376,835964.2,835964.2,21994,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048426,2456941.00
09/10/2017 09:00,2,1.418,ACTIVE,213.74,350.47,60.034,1505048403,"201051344000917","219011344069620",30.24,18.00,0,335.14,381.42,43.5,40.0,0.354,832599.6,832599.6,21989,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048426,2456942.00
09/10/2017 09:00,2,1.428,ACTIVE,213.51,350.77,59.991,1505048403,"201051344001145","219011344069620",30.24,16.70,0,336.04,381.42,43.7,40.3,0.349,840700.7,840700.7,21972,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048427,2456943.00
09/10/2017 09:00,2,1.488,ACTIVE,213.74,351.37,59.991,1505048403,"201051344000651","219011344069620",29.82,16.70,0,336.64,384.43,45.0,41.5,0.362,829749.0,829749.0,21963,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048428,2456944.00
09/10/2017 09:00,2,1.279,ACTIVE,211.48,348.36,60.007,1505048403,"274151322000088","219011344069620",29.16,18.30,0,332.13,364.59,37.8,34.6,0.256,1031353.4,1031353.4,21838,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048429,2456945.00
09/10/2017 09:00,2,0.852,ACTIVE,212.16,438.53,59.991,1505048403,"274151322000068","219011344069620",40.75,21.50,0,334.54,455.97,35.6,32.4,0.234,900464.3,900464.3,22292,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048430,2456946.00
09/10/2017 09:00,2,1.469,ACTIVE,213.29,349.86,59.991,1505048403,"201051344001135","219011344069620",29.94,17.30,0,335.14,381.73,44.5,41.1,0.358,825312.0,825312.0,21921,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048431,2456947.00
09/10/2017 09:00,2,1.484,ACTIVE,213.29,349.86,59.938,1505048403,"201051344000594","219011344069620",29.90,16.30,0,333.33,381.73,45.0,41.5,0.354,844987.6,844987.6,21958,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048432,2456948.00
09/10/2017 09:00,2,1.486,ACTIVE,213.96,350.47,59.986,1505048403,"201051344001203","219011344069620",29.76,17.50,0,336.04,383.83,44.9,41.4,0.367,835516.5,835516.5,21988,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048433,2456949.00
09/10/2017 09:00,2,1.275,ACTIVE,211.48,346.56,59.981,1505048403,"274151322000054","219011344069620",29.28,19.00,0,332.73,364.89,37.8,34.6,0.252,1046691.9,1046691.9,21806,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048434,2456950.00
09/10/2017 09:00,2,1.453,ACTIVE,213.96,350.17,60.039,1505048403,"201051344000867","219011344069620",30.22,17.00,0,334.24,381.42,44.5,41.0,0.354,829065.3,829065.3,21989,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048435,2456951.00
09/10/2017 09:00,2,1.480,ACTIVE,213.74,350.77,59.981,1505048403,"201051344001093","219011344069620",29.62,18.30,0,335.44,382.63,44.5,41.0,0.349,832570.0,832570.0,21994,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048436,2456952.00
09/10/2017 09:00,2,1.430,ACTIVE,213.74,350.77,59.991,1505048403,"201051344000900","219011344069620",29.90,15.80,0,334.54,382.93,43.3,39.9,0.345,851204.6,851204.6,21991,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048437,2456953.00
09/10/2017 09:00,2,1.436,ACTIVE,213.96,349.86,59.954,1505048403,"201051344000648","219011344069620",30.10,15.30,0,335.74,382.93,43.8,40.4,0.349,837149.7,837149.7,21956,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048438,2456954.00
09/10/2017 09:00,2,1.443,ACTIVE,213.96,350.47,59.986,1505048403,"201051344000569","219011344069620",29.78,16.00,0,335.14,383.23,43.6,40.1,0.354,852675.3,852675.3,21925,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048439,2456955.00
09/10/2017 09:00,2,1.443,ACTIVE,213.96,349.86,60.002,1505048403,"201051344000983","219011344069620",30.04,16.30,0,335.74,382.33,44.0,40.5,0.362,843713.8,843713.8,21960,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048439,2456956.00
09/10/2017 09:00,2,1.430,ACTIVE,213.96,349.56,59.991,1505048403,"201051344001158","219011344069620",30.12,16.00,0,335.44,382.93,43.6,40.1,0.358,827175.5,827175.5,21964,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048440,2456957.00
09/10/2017 09:00,2,1.422,ACTIVE,214.19,351.37,59.986,1505048403,"201051344000576","219011344069620",30.18,16.00,0,335.14,385.63,43.5,40.0,0.354,841752.3,841752.3,21978,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048441,2456958.00
09/10/2017 09:00,2,1.234,ACTIVE,211.48,341.15,59.991,1505048403,"274151322000087","219011344069620",29.52,21.30,0,332.13,362.79,37.0,33.8,0.239,1022682.6,1022682.6,22086,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505048442,2456959.00
09/10/2017 09:15,2,1.787,ACTIVE,214.41,353.77,59.986,1505049303,"201051344000645","219011344069620",29.78,17.00,0,320.41,392.25,53.9,50.1,0.438,840687.4,840687.4,21950,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049304,2456960.00
09/10/2017 09:15,2,1.523,ACTIVE,211.25,350.77,59.981,1505049303,"274151322000085","219011344069620",29.18,18.30,0,333.03,373.31,45.0,41.5,0.301,1040969.7,1040969.7,21829,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049305,2456961.00
09/10/2017 09:15,2,1.768,ACTIVE,214.19,354.97,59.991,1505049303,"201051344000633","219011344069620",30.32,16.70,0,319.51,393.15,54.3,50.5,0.460,827970.7,827970.7,22006,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049306,2456962.00
09/10/2017 09:15,2,1.795,ACTIVE,214.19,353.77,59.986,1505049303,"201051344000469","219011344069620",30.12,16.00,0,318.30,393.15,54.8,50.9,0.455,832078.1,832078.1,21964,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049307,2456963.00
09/10/2017 09:15,2,1.725,ACTIVE,212.83,352.87,59.986,1505049303,"201051344000646","219011344069620",30.30,18.00,0,318.30,391.04,53.0,49.2,0.446,826094.5,826094.5,21956,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049308,2456964.00
09/10/2017 09:15,2,1.559,ACTIVE,211.03,345.06,59.970,1505049303,"274151322000052","219011344069620",29.42,19.80,0,331.23,373.61,46.5,42.9,0.323,1085416.9,1085416.9,21828,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049309,2456965.00
09/10/2017 09:15,2,1.789,ACTIVE,213.96,354.07,59.986,1505049303,"201051344000585","219011344069620",29.98,18.70,0,319.21,394.35,54.3,50.5,0.438,840739.1,840739.1,21952,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049310,2456966.00
09/10/2017 09:15,2,1.781,ACTIVE,213.29,352.57,60.012,1505049303,"201051344001230","219011344069620",30.20,19.00,0,318.61,389.84,54.5,50.7,0.442,830483.4,830483.4,22002,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049311,2456967.00
09/10/2017 09:15,2,1.805,ACTIVE,214.19,354.97,59.991,1505049303,"201051344000582","219011344069620",29.78,17.80,0,318.91,394.05,54.5,50.7,0.446,819306.9,819306.9,21942,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049312,2456968.00
09/10/2017 09:15,2,1.857,ACTIVE,213.06,354.37,60.012,1505049303,"201051344000955","219011344069620",30.16,17.80,0,318.30,390.44,56.7,52.8,0.468,839872.1,839872.1,21963,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049313,2456969.00
09/10/2017 09:15,2,1.049,ACTIVE,211.48,428.61,59.975,1505049303,"274151322000094","219011344069620",40.30,21.00,0,333.63,461.98,42.9,39.5,0.296,899398.0,899398.0,22283,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049314,2456970.00
09/10/2017 09:15,2,1.924,ACTIVE,214.41,355.58,59.949,1505049303,"201051344000579","219011344069620",29.92,17.30,0,321.61,393.75,58.3,54.3,0.473,850595.9,850595.9,21964,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049315,2456971.00
09/10/2017 09:15,2,1.898,ACTIVE,213.51,353.17,59.949,1505049303,"201051344000890","219011344069620",30.20,18.70,0,318.61,391.94,58.1,54.1,0.464,834029.4,834029.4,21964,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049316,2456972.00
09/10/2017 09:15,2,1.859,ACTIVE,213.74,354.67,59.981,1505049303,"201051344000438","219011344069620",30.69,17.50,0,321.61,394.05,57.9,53.9,0.473,836190.9,836190.9,21948,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049317,2456973.00
09/10/2017 09:15,2,1.902,ACTIVE,213.74,348.96,59.986,1505049303,"201051344000417","219011344069620",19.68,17.80,0,334.84,376.31,37.9,34.7,0.305,737711.9,737711.9,21989,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049317,2456974.00
09/10/2017 09:15,2,1.592,ACTIVE,211.03,351.97,59.981,1505049303,"274151322000083","219011344069620",29.56,19.00,0,332.73,372.71,47.7,44.1,0.345,1074436.3,1074436.3,21844,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049318,2456975.00
09/10/2017 09:15,2,1.746,ACTIVE,211.93,353.77,59.986,1505049303,"274151322000076","219011344069620",30.65,20.00,0,328.52,378.12,54.2,50.4,0.393,1147622.0,1147622.0,21833,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049319,2456976.00
09/10/2017 09:15,2,1.945,ACTIVE,213.96,354.67,59.986,1505049303,"201051344000868","219011344069620",30.14,16.70,0,320.11,391.04,59.4,55.4,0.482,830357.9,830357.9,21977,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049320,2456977.00
09/10/2017 09:15,2,1.730,ACTIVE,211.48,341.75,59.981,1505049303,"274151322000095","219011344069620",30.34,19.30,0,332.43,376.31,53.2,49.4,0.349,1136556.1,1136556.1,21869,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049321,2456978.00
09/10/2017 09:15,2,1.977,ACTIVE,214.41,351.67,60.028,1505049303,"201051344000988","219011344069620",19.24,16.00,0,333.93,379.02,38.5,35.3,0.314,709984.7,709984.7,21937,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049322,2456979.00
09/10/2017 09:15,2,1.920,ACTIVE,213.74,354.37,59.991,1505049303,"201051344001025","219011344069620",30.08,18.70,0,320.11,391.64,58.5,54.6,0.468,837493.4,837493.4,21947,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049323,2456980.00
09/10/2017 09:15,2,1.867,ACTIVE,214.41,354.67,59.991,1505049303,"201051344000458","219011344069620",30.08,17.50,0,317.10,391.94,56.9,53.0,0.486,841393.0,841393.0,21943,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049324,2456981.00
09/10/2017 09:15,2,1.861,ACTIVE,215.09,356.18,60.002,1505049303,"201051344000853","219011344069620",30.10,16.70,0,322.21,398.26,56.8,52.9,0.464,842901.1,842901.1,21973,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049325,2456982.00
09/10/2017 09:15,2,1.881,ACTIVE,213.74,354.97,59.996,1505049303,"201051344000685","219011344069620",30.22,17.50,0,318.00,391.64,57.5,53.6,0.495,835976.3,835976.3,21995,0,0,0,L,1122011218,0,123.36,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049326,2456983.00
09/10/2017 09:15,2,1.834,ACTIVE,213.74,354.07,59.938,1505049303,"201051344000917","219011344069620",30.14,19.30,0,320.41,394.65,56.0,52.2,0.460,832611.4,832611.4,21990,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049326,2456984.00
09/10/2017 09:15,2,1.842,ACTIVE,213.74,354.97,59.996,1505049303,"201051344001145","219011344069620",30.10,17.50,0,317.70,392.85,56.2,52.3,0.455,840712.6,840712.6,21973,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049327,2456985.00
09/10/2017 09:15,2,1.855,ACTIVE,213.96,354.67,59.996,1505049303,"201051344000651","219011344069620",30.28,17.50,0,319.81,395.25,56.9,53.0,0.468,829761.4,829761.4,21964,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049328,2456986.00
09/10/2017 09:15,2,1.629,ACTIVE,211.25,343.25,59.996,1505049303,"274151322000088","219011344069620",29.34,19.50,0,331.83,373.31,48.4,44.8,0.331,1031363.7,1031363.7,21839,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049329,2456987.00
