ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 09:15,2,1.086,ACTIVE,211.93,434.33,59.996,1505049303,"274151322000068","219011344069620",40.55,22.30,0,333.93,461.38,44.7,41.2,0.301,900473.9,900473.9,22293,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049330,2456988.00
09/10/2017 09:15,2,1.818,ACTIVE,213.51,353.47,59.986,1505049303,"201051344001135","219011344069620",29.80,18.00,0,318.61,391.64,54.9,51.1,0.446,825324.3,825324.3,21922,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049331,2456989.00
09/10/2017 09:15,2,1.789,ACTIVE,213.51,352.87,59.991,1505049303,"201051344000594","219011344069620",30.20,17.00,0,318.61,391.04,54.7,50.9,0.442,845000.1,845000.1,21959,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049332,2456990.00
09/10/2017 09:15,2,1.791,ACTIVE,213.74,353.17,60.012,1505049303,"201051344001203","219011344069620",30.24,18.30,0,318.91,397.05,54.9,51.1,0.446,835528.9,835528.9,21989,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049333,2456991.00
09/10/2017 09:15,2,1.578,ACTIVE,211.25,341.45,59.986,1505049303,"274151322000054","219011344069620",28.98,20.00,0,331.23,373.91,46.3,42.7,0.309,1046702.3,1046702.3,21807,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049334,2456992.00
09/10/2017 09:15,2,1.746,ACTIVE,213.96,351.97,59.986,1505049303,"201051344000867","219011344069620",30.18,17.80,0,320.71,391.04,53.4,49.6,0.424,829077.7,829077.7,21990,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049334,2456993.00
09/10/2017 09:15,2,1.771,ACTIVE,213.51,353.77,59.944,1505049303,"201051344001093","219011344069620",30.06,19.00,0,319.51,394.35,54.0,50.1,0.429,832582.4,832582.4,21995,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049335,2456994.00
09/10/2017 09:15,2,1.662,ACTIVE,213.96,352.87,59.996,1505049303,"201051344000900","219011344069620",30.47,16.30,0,320.11,392.85,51.4,47.7,0.420,851216.8,851216.8,21992,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049337,2456995.00
09/10/2017 09:15,2,1.682,ACTIVE,213.96,352.57,59.991,1505049303,"201051344000648","219011344069620",30.20,16.00,0,318.30,391.94,51.5,47.8,0.420,837161.9,837161.9,21957,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049338,2456996.00
09/10/2017 09:15,2,1.668,ACTIVE,213.96,352.57,59.986,1505049303,"201051344000569","219011344069620",30.10,17.00,0,319.21,392.25,50.8,47.1,0.424,852687.5,852687.5,21926,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049339,2456997.00
09/10/2017 09:15,2,1.664,ACTIVE,213.96,351.97,59.986,1505049303,"201051344000983","219011344069620",30.20,17.00,0,318.00,391.94,51.0,47.3,0.429,843726.2,843726.2,21961,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049340,2456998.00
09/10/2017 09:15,2,1.672,ACTIVE,214.19,352.87,59.991,1505049303,"201051344001158","219011344069620",29.86,16.70,0,320.41,394.05,50.6,46.9,0.415,827187.8,827187.8,21965,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049341,2456999.00
09/10/2017 09:15,2,1.664,ACTIVE,214.41,353.77,60.012,1505049303,"201051344000576","219011344069620",30.04,16.30,0,318.30,396.75,50.6,46.9,0.411,841764.5,841764.5,21979,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049342,2457000.00
09/10/2017 09:15,2,1.486,ACTIVE,211.48,341.45,59.981,1505049303,"274151322000087","219011344069620",29.14,22.80,0,332.43,371.51,43.9,40.4,0.287,1022692.9,1022692.9,22087,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505049343,2457001.00
09/10/2017 09:30,2,3.113,ACTIVE,215.77,351.37,59.959,1505050203,"201051344000645","219011344069620",29.64,20.30,0,335.74,396.75,93.5,88.3,0.429,840708.9,840708.9,21951,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050204,2457002.00
09/10/2017 09:30,2,2.699,ACTIVE,211.93,349.56,59.959,1505050203,"274151322000085","219011344069620",29.10,22.50,0,333.03,378.12,79.5,74.8,0.301,1040987.4,1040987.4,21830,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050205,2457003.00
09/10/2017 09:30,2,3.023,ACTIVE,215.32,351.67,59.954,1505050203,"201051344000633","219011344069620",30.08,20.00,0,333.93,395.85,92.1,87.0,0.438,827992.1,827992.1,22007,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050206,2457004.00
09/10/2017 09:30,2,3.033,ACTIVE,215.54,349.86,59.991,1505050203,"201051344000469","219011344069620",30.12,19.00,0,333.93,396.45,92.6,87.4,0.442,832099.7,832099.7,21965,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050207,2457005.00
09/10/2017 09:30,2,3.018,ACTIVE,214.41,349.86,59.959,1505050203,"201051344000646","219011344069620",29.78,22.00,0,333.33,391.04,91.0,86.0,0.433,826115.5,826115.5,21957,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050208,2457006.00
09/10/2017 09:30,2,2.660,ACTIVE,211.70,351.07,59.949,1505050203,"274151322000052","219011344069620",29.78,25.00,0,331.83,378.12,80.1,75.4,0.305,1085435.1,1085435.1,21829,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050209,2457007.00
09/10/2017 09:30,2,2.951,ACTIVE,215.09,349.56,59.970,1505050203,"201051344000585","219011344069620",29.90,22.30,0,334.54,392.55,89.4,84.3,0.415,840760.1,840760.1,21953,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050210,2457008.00
09/10/2017 09:30,2,2.887,ACTIVE,214.41,348.06,59.959,1505050203,"201051344001230","219011344069620",30.32,22.80,0,333.03,389.54,88.6,83.6,0.407,830504.7,830504.7,22003,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050211,2457009.00
09/10/2017 09:30,2,2.902,ACTIVE,215.32,348.66,60.002,1505050203,"201051344000582","219011344069620",29.76,21.80,0,334.54,393.45,87.4,82.4,0.393,819327.8,819327.8,21943,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050212,2457010.00
09/10/2017 09:30,2,3.023,ACTIVE,214.19,348.66,59.986,1505050203,"201051344000955","219011344069620",29.62,21.50,0,333.63,389.84,90.7,85.6,0.433,839893.9,839893.9,21964,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050213,2457011.00
09/10/2017 09:30,2,1.688,ACTIVE,211.93,440.04,59.949,1505050203,"274151322000094","219011344069620",40.69,23.50,0,403.07,475.80,69.7,65.3,0.482,899414.5,899414.5,22284,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050214,2457012.00
09/10/2017 09:30,2,2.887,ACTIVE,215.54,349.26,59.965,1505050203,"201051344000579","219011344069620",30.32,21.00,0,335.44,395.85,88.7,83.7,0.407,850617.6,850617.6,21965,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050215,2457013.00
09/10/2017 09:30,2,2.912,ACTIVE,214.19,348.06,59.959,1505050203,"201051344000890","219011344069620",29.70,22.30,0,333.93,391.04,87.7,82.7,0.398,834051.1,834051.1,21965,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050216,2457014.00
09/10/2017 09:30,2,2.895,ACTIVE,214.64,348.96,59.996,1505050203,"201051344000438","219011344069620",29.88,21.30,0,334.84,392.25,87.7,82.7,0.407,836212.7,836212.7,21949,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050217,2457015.00
09/10/2017 09:30,2,2.883,ACTIVE,214.41,353.47,59.954,1505050203,"201051344000417","219011344069620",19.36,20.00,0,334.84,382.93,56.5,52.6,0.482,737725.7,737725.7,21990,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050218,2457016.00
09/10/2017 09:30,2,2.410,ACTIVE,211.48,345.36,59.954,1505050203,"274151322000083","219011344069620",29.40,22.80,0,326.42,377.22,71.7,67.3,0.517,1074454.0,1074454.0,21845,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050218,2457017.00
09/10/2017 09:30,2,2.648,ACTIVE,212.61,353.17,59.949,1505050203,"274151322000076","219011344069620",30.53,26.30,0,333.33,377.22,81.8,77.1,0.323,1147642.2,1147642.2,21834,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050219,2457018.00
09/10/2017 09:30,2,2.908,ACTIVE,214.87,349.56,59.959,1505050203,"201051344000868","219011344069620",29.74,19.30,0,334.24,391.04,87.6,82.7,0.402,830379.5,830379.5,21978,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050220,2457019.00
09/10/2017 09:30,2,2.576,ACTIVE,211.93,343.55,59.954,1505050203,"274151322000095","219011344069620",30.34,24.50,0,332.13,376.62,79.2,74.5,0.301,1136575.7,1136575.7,21870,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050221,2457020.00
09/10/2017 09:30,2,2.953,ACTIVE,215.32,355.88,59.996,1505050203,"201051344000988","219011344069620",19.50,17.80,0,335.44,385.63,58.4,54.4,0.491,709998.8,709998.8,21938,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050222,2457021.00
09/10/2017 09:30,2,2.916,ACTIVE,214.64,348.66,59.965,1505050203,"201051344001025","219011344069620",29.42,22.00,0,334.54,391.04,86.9,81.9,0.398,837515.0,837515.0,21948,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050223,2457022.00
09/10/2017 09:30,2,2.912,ACTIVE,215.32,349.26,59.965,1505050203,"201051344000458","219011344069620",29.78,21.00,0,336.34,394.95,87.8,82.9,0.415,841414.4,841414.4,21944,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050224,2457023.00
09/10/2017 09:30,2,2.957,ACTIVE,216.00,351.07,59.965,1505050203,"201051344000853","219011344069620",29.60,19.80,0,336.34,396.75,88.8,83.8,0.415,842922.6,842922.6,21974,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050225,2457024.00
09/10/2017 09:30,2,2.848,ACTIVE,214.41,348.66,59.949,1505050203,"201051344000685","219011344069620",29.68,21.00,0,333.93,391.04,85.6,80.7,0.415,835997.7,835997.7,21996,0,0,0,L,1122011218,0,123.59,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050226,2457025.00
09/10/2017 09:30,2,2.799,ACTIVE,214.87,349.56,59.959,1505050203,"201051344000917","219011344069620",29.70,22.50,0,333.03,390.74,84.3,79.4,0.393,832632.5,832632.5,21991,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050227,2457026.00
09/10/2017 09:30,2,2.783,ACTIVE,214.41,348.96,59.954,1505050203,"201051344001145","219011344069620",29.84,20.70,0,334.54,390.74,84.1,79.2,0.380,840733.7,840733.7,21974,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050227,2457027.00
09/10/2017 09:30,2,2.904,ACTIVE,215.09,349.26,59.981,1505050203,"201051344000651","219011344069620",29.88,21.30,0,335.74,395.25,87.9,82.9,0.402,829783.0,829783.0,21965,0,0,0,L,1122011218,0,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050228,2457028.00
09/10/2017 09:30,2,2.459,ACTIVE,211.48,355.58,59.954,1505050203,"274151322000088","219011344069620",29.24,23.30,0,328.22,378.12,72.8,68.3,0.495,1031381.7,1031381.7,21840,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050229,2457029.00
09/10/2017 09:30,2,1.609,ACTIVE,212.38,447.25,59.954,1505050203,"274151322000068","219011344069620",41.37,25.30,0,406.67,473.10,67.8,63.5,0.468,900490.6,900490.6,22294,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050231,2457030.00
09/10/2017 09:30,2,2.930,ACTIVE,214.64,348.36,59.954,1505050203,"201051344001135","219011344069620",29.60,21.50,0,334.54,390.74,87.8,82.9,0.398,825345.7,825345.7,21923,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050232,2457031.00
09/10/2017 09:30,2,2.936,ACTIVE,214.64,348.06,59.949,1505050203,"201051344000594","219011344069620",30.32,20.30,0,333.33,391.34,90.2,85.1,0.424,845021.9,845021.9,21960,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050233,2457032.00
09/10/2017 09:30,2,2.963,ACTIVE,214.87,348.66,60.018,1505050203,"201051344001203","219011344069620",29.86,22.00,0,335.44,392.85,89.6,84.6,0.424,835550.8,835550.8,21990,0,0,0,L,1122011218,0,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050233,2457033.00
09/10/2017 09:30,2,2.504,ACTIVE,211.70,351.97,59.959,1505050203,"274151322000054","219011344069620",28.98,23.80,0,328.82,379.02,73.5,69.0,0.513,1046720.3,1046720.3,21808,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050234,2457034.00
09/10/2017 09:30,2,3.088,ACTIVE,215.32,349.56,59.949,1505050203,"201051344000867","219011344069620",29.64,21.30,0,333.93,391.04,92.7,87.6,0.420,829099.5,829099.5,21991,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050235,2457035.00
09/10/2017 09:30,2,3.027,ACTIVE,214.87,349.26,59.944,1505050203,"201051344001093","219011344069620",29.68,22.80,0,333.63,392.55,91.1,86.0,0.415,832604.3,832604.3,21996,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050236,2457036.00
09/10/2017 09:30,2,3.186,ACTIVE,215.32,350.77,59.954,1505050203,"201051344000900","219011344069620",30.26,20.00,0,335.14,395.85,97.6,92.3,0.451,851238.7,851238.7,21993,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050237,2457037.00
09/10/2017 09:30,2,3.207,ACTIVE,215.32,349.86,59.959,1505050203,"201051344000648","219011344069620",29.82,18.70,0,335.44,395.55,96.9,91.6,0.460,837183.6,837183.6,21958,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050238,2457038.00
09/10/2017 09:30,2,3.213,ACTIVE,215.77,351.37,59.959,1505050203,"201051344000569","219011344069620",30.53,20.30,0,335.44,394.95,99.3,94.0,0.468,852709.1,852709.1,21927,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050239,2457039.00
09/10/2017 09:30,2,3.307,ACTIVE,215.77,351.37,59.949,1505050203,"201051344000983","219011344069620",30.08,20.30,0,334.84,394.05,100.7,95.3,0.482,843747.9,843747.9,21962,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050240,2457040.00
09/10/2017 09:30,2,3.309,ACTIVE,216.00,351.97,59.959,1505050203,"201051344001158","219011344069620",29.90,19.80,0,335.44,396.45,100.3,94.9,0.473,827209.5,827209.5,21966,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050241,2457041.00
09/10/2017 09:30,2,3.375,ACTIVE,216.22,352.57,59.933,1505050203,"201051344000576","219011344069620",29.98,19.30,0,336.04,396.15,102.5,97.0,0.477,841786.2,841786.2,21980,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050242,2457042.00
09/10/2017 09:30,2,2.666,ACTIVE,211.93,359.78,59.949,1505050203,"274151322000087","219011344069620",29.46,27.50,0,327.92,377.22,79.5,74.9,0.517,1022710.9,1022710.9,22088,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505050243,2457043.00
09/10/2017 09:45,2,2.768,ACTIVE,215.32,348.96,59.949,1505051103,"201051344000645","219011344069620",29.24,22.00,0,321.91,391.64,82.0,77.2,0.371,840733.8,840733.8,21952,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051104,2457044.00
09/10/2017 09:45,2,2.326,ACTIVE,212.16,343.85,59.991,1505051103,"274151322000085","219011344069620",28.43,23.80,0,327.62,377.82,67.0,62.8,0.451,1041007.9,1041007.9,21831,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051105,2457045.00
09/10/2017 09:45,2,2.793,ACTIVE,215.32,350.77,59.986,1505051103,"201051344000633","219011344069620",29.68,22.30,0,321.01,391.94,84.0,79.2,0.398,828016.8,828016.8,22008,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051106,2457046.00
09/10/2017 09:45,2,2.916,ACTIVE,215.54,350.17,59.975,1505051103,"201051344000469","219011344069620",29.52,21.50,0,318.91,391.34,87.2,82.3,0.415,832124.6,832124.6,21966,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051107,2457047.00
09/10/2017 09:45,2,2.777,ACTIVE,213.74,347.46,59.981,1505051103,"201051344000646","219011344069620",29.14,24.50,0,317.70,389.54,82.0,77.3,0.393,826139.8,826139.8,21958,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051108,2457048.00
09/10/2017 09:45,2,2.404,ACTIVE,211.48,357.38,59.970,1505051103,"274151322000052","219011344069620",29.36,27.00,0,325.82,376.92,71.5,67.1,0.504,1085456.3,1085456.3,21830,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051109,2457049.00
09/10/2017 09:45,2,2.941,ACTIVE,214.64,348.06,59.996,1505051103,"201051344000585","219011344069620",29.38,24.80,0,318.30,390.74,87.5,82.6,0.411,840784.4,840784.4,21954,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051110,2457050.00
09/10/2017 09:45,2,2.988,ALERT,213.96,346.86,59.970,1505051103,"201051344001230","219011344069620",29.32,25.30,0,302.37,398.56,88.8,83.7,0.415,830529.0,830529.0,22004,0,0,0,L,1122011218,0,123.14,121.33,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051112,2457051.00
09/10/2017 09:45,2,3.121,ACTIVE,215.09,349.86,59.954,1505051103,"201051344000582","219011344069620",28.84,23.50,0,317.40,391.64,91.2,86.1,0.415,819351.9,819351.9,21944,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051112,2457052.00
09/10/2017 09:45,2,3.168,ACTIVE,214.19,348.66,59.991,1505051103,"201051344000955","219011344069620",29.34,23.50,0,317.70,389.24,94.2,89.0,0.446,839918.9,839918.9,21965,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051113,2457053.00
09/10/2017 09:45,2,1.850,ACTIVE,212.16,442.74,59.975,1505051103,"274151322000094","219011344069620",40.18,26.30,0,403.97,465.28,75.9,71.3,0.544,899433.9,899433.9,22285,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051114,2457054.00
09/10/2017 09:45,2,3.213,ACTIVE,216.00,351.07,59.965,1505051103,"201051344000579","219011344069620",29.56,23.30,0,319.81,392.55,96.2,90.9,0.446,850642.5,850642.5,21966,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051115,2457055.00
09/10/2017 09:45,2,3.256,ACTIVE,214.41,349.26,59.938,1505051103,"201051344000890","219011344069620",29.52,25.00,0,320.11,390.14,97.3,92.0,0.455,834075.9,834075.9,21966,0,0,0,L,1122011218,0,123.36,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051116,2457056.00
09/10/2017 09:45,2,3.240,ACTIVE,214.87,349.56,59.975,1505051103,"201051344000438","219011344069620",29.64,23.80,0,318.91,390.44,97.3,92.0,0.455,836237.5,836237.5,21950,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051117,2457057.00
09/10/2017 09:45,2,3.234,ACTIVE,214.64,355.88,59.996,1505051103,"201051344000417","219011344069620",19.08,22.30,0,333.33,389.24,62.6,58.5,0.535,737741.5,737741.5,21991,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051118,2457058.00
09/10/2017 09:45,2,2.844,ACTIVE,211.93,350.77,59.981,1505051103,"274151322000083","219011344069620",29.32,24.50,0,327.32,377.22,84.4,79.6,0.336,1074474.6,1074474.6,21846,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051119,2457059.00
09/10/2017 09:45,2,3.059,ACTIVE,212.61,342.95,59.981,1505051103,"274151322000076","219011344069620",30.49,30.00,0,328.82,376.92,94.5,89.3,0.362,1147665.7,1147665.7,21835,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051120,2457060.00
09/10/2017 09:45,2,3.174,ACTIVE,215.09,350.47,59.991,1505051103,"201051344000868","219011344069620",29.24,22.00,0,319.21,390.14,94.0,88.8,0.429,830404.3,830404.3,21979,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051121,2457061.00
09/10/2017 09:45,2,2.988,ACTIVE,211.93,342.05,59.981,1505051103,"274151322000095","219011344069620",29.98,26.30,0,326.72,377.22,90.8,85.7,0.345,1136598.5,1136598.5,21871,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051122,2457062.00
09/10/2017 09:45,2,3.174,ACTIVE,215.54,357.38,60.007,1505051103,"201051344000988","219011344069620",19.24,19.50,0,334.54,396.15,61.9,57.8,0.521,710015.0,710015.0,21939,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051123,2457063.00
09/10/2017 09:45,2,3.145,ACTIVE,214.64,349.56,59.975,1505051103,"201051344001025","219011344069620",29.46,25.30,0,319.81,390.74,93.8,88.7,0.433,837539.7,837539.7,21949,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051124,2457064.00
09/10/2017 09:45,2,3.088,ACTIVE,215.77,349.86,59.996,1505051103,"201051344000458","219011344069620",29.52,23.30,0,316.20,391.34,92.3,87.2,0.442,841439.0,841439.0,21945,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051125,2457065.00
09/10/2017 09:45,2,3.082,ACTIVE,216.00,351.97,59.975,1505051103,"201051344000853","219011344069620",29.64,21.80,0,322.81,396.75,92.5,87.4,0.429,842947.4,842947.4,21975,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051125,2457066.00
09/10/2017 09:45,2,3.096,ACTIVE,214.41,349.26,59.981,1505051103,"201051344000685","219011344069620",29.46,23.00,0,315.90,401.86,92.5,87.3,0.451,836022.2,836022.2,21997,0,0,0,L,1122011218,0,123.59,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051126,2457067.00
09/10/2017 09:45,2,3.031,ACTIVE,214.87,348.96,60.012,1505051103,"201051344000917","219011344069620",29.54,24.80,0,319.21,390.14,90.7,85.7,0.429,832656.7,832656.7,21992,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051127,2457068.00
09/10/2017 09:45,2,3.023,ALERT,214.41,349.26,59.986,1505051103,"201051344001145","219011344069620",29.62,23.00,0,302.07,396.75,90.7,85.6,0.411,840757.9,840757.9,21975,0,0,0,L,1122011218,0,123.14,122.01,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051129,2457069.00
09/10/2017 09:45,2,3.092,ACTIVE,215.09,350.17,59.981,1505051103,"201051344000651","219011344069620",29.38,23.30,0,319.81,392.25,92.1,87.0,0.424,829807.8,829807.8,21966,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051130,2457070.00
09/10/2017 09:45,2,2.703,ACTIVE,211.70,340.85,59.970,1505051103,"274151322000088","219011344069620",29.10,25.30,0,327.32,378.12,79.6,74.9,0.301,1031402.6,1031402.6,21841,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051131,2457071.00
09/10/2017 09:45,2,1.855,ACTIVE,212.61,431.32,59.986,1505051103,"274151322000068","219011344069620",39.76,27.50,0,406.97,467.69,74.2,69.7,0.508,900510.3,900510.3,22295,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051132,2457072.00
09/10/2017 09:45,2,3.018,ACTIVE,214.41,348.66,59.970,1505051103,"201051344001135","219011344069620",29.30,23.80,0,317.10,390.14,89.6,84.5,0.415,825370.1,825370.1,21924,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051133,2457073.00
09/10/2017 09:45,2,2.963,ACTIVE,214.64,348.96,59.981,1505051103,"201051344000594","219011344069620",29.86,22.80,0,316.50,389.54,89.6,84.6,0.415,845046.8,845046.8,21961,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051133,2457074.00
09/10/2017 09:45,2,3.010,ACTIVE,214.87,348.36,60.012,1505051103,"201051344001203","219011344069620",29.66,24.30,0,318.61,392.85,90.5,85.4,0.420,835575.8,835575.8,21991,0,0,0,L,1122011218,0,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051134,2457075.00
09/10/2017 09:45,2,2.643,ACTIVE,211.93,352.27,59.970,1505051103,"274151322000054","219011344069620",28.80,26.00,0,326.12,377.82,77.0,72.4,0.535,1046741.1,1046741.1,21809,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051135,2457076.00
09/10/2017 09:45,2,2.961,ACTIVE,215.32,348.66,59.975,1505051103,"201051344000867","219011344069620",29.54,23.80,0,319.81,388.94,88.5,83.5,0.402,829124.2,829124.2,21992,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051136,2457077.00
09/10/2017 09:45,2,2.998,ACTIVE,214.64,349.56,59.975,1505051103,"201051344001093","219011344069620",29.52,24.30,0,320.11,391.34,89.7,84.7,0.415,832629.2,832629.2,21997,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051137,2457078.00
09/10/2017 09:45,2,2.961,ACTIVE,215.32,350.17,59.986,1505051103,"201051344000900","219011344069620",29.50,21.50,0,320.11,391.94,88.5,83.5,0.411,851263.7,851263.7,21994,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051138,2457079.00
09/10/2017 09:45,2,2.951,ACTIVE,215.32,350.77,59.991,1505051103,"201051344000648","219011344069620",29.20,21.30,0,318.61,391.64,87.3,82.4,0.407,837208.2,837208.2,21959,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051139,2457080.00
09/10/2017 09:45,2,2.889,ACTIVE,215.32,350.47,59.975,1505051103,"201051344000569","219011344069620",29.50,22.50,0,317.70,392.25,86.3,81.4,0.402,852733.8,852733.8,21928,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051140,2457081.00
09/10/2017 09:45,2,2.895,ACTIVE,215.54,349.56,59.986,1505051103,"201051344000983","219011344069620",29.62,22.30,0,316.80,391.64,86.8,81.8,0.411,843772.7,843772.7,21963,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051141,2457082.00
09/10/2017 09:45,2,2.898,ACTIVE,215.54,349.56,60.018,1505051103,"201051344001158","219011344069620",29.34,22.00,0,320.71,391.34,86.2,81.2,0.402,827234.1,827234.1,21967,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051142,2457083.00
09/10/2017 09:45,2,2.857,ACTIVE,215.77,350.47,59.981,1505051103,"201051344000576","219011344069620",29.48,22.30,0,320.41,394.05,85.3,80.5,0.393,841810.8,841810.8,21981,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051143,2457084.00
09/10/2017 09:45,2,2.600,ACTIVE,211.70,348.36,59.938,1505051103,"274151322000087","219011344069620",29.10,30.80,0,326.72,376.62,76.5,71.9,0.499,1022731.7,1022731.7,22089,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505051144,2457085.00
09/10/2017 10:00,2,2.045,ACTIVE,214.19,354.67,59.996,1505052004,"201051344000645","219011344069620",29.12,22.00,0,319.21,390.44,60.3,56.3,0.499,840756.5,840756.5,21953,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052005,2457086.00
09/10/2017 10:00,2,1.912,ACTIVE,211.25,354.97,59.991,1505052004,"274151322000085","219011344069620",28.39,24.00,0,327.02,377.52,54.9,51.1,0.380,1041027.5,1041027.5,21832,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052006,2457087.00
09/10/2017 10:00,2,2.041,ACTIVE,213.96,356.48,59.981,1505052004,"201051344000633","219011344069620",29.20,22.50,0,317.10,390.44,60.4,56.3,0.508,828039.4,828039.4,22009,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052007,2457088.00
09/10/2017 10:00,2,2.053,ACTIVE,214.19,355.88,59.949,1505052004,"201051344000469","219011344069620",29.30,21.50,0,316.80,391.04,60.9,56.9,0.517,832147.4,832147.4,21967,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052008,2457089.00
09/10/2017 10:00,2,2.031,ACTIVE,213.06,354.67,60.012,1505052004,"201051344000646","219011344069620",29.02,25.00,0,319.81,390.74,59.8,55.8,0.508,826162.1,826162.1,21959,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052008,2457090.00
09/10/2017 10:00,2,1.945,ACTIVE,211.03,349.26,60.002,1505052004,"274151322000052","219011344069620",29.16,27.30,0,326.12,376.31,57.5,53.6,0.407,1085476.7,1085476.7,21831,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052009,2457091.00
09/10/2017 10:00,2,2.051,ACTIVE,213.96,355.58,59.986,1505052004,"201051344000585","219011344069620",29.34,25.00,0,318.91,389.84,61.0,56.9,0.499,840806.9,840806.9,21955,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052010,2457092.00
09/10/2017 10:00,2,1.998,ACTIVE,213.06,352.87,59.991,1505052004,"201051344001230","219011344069620",29.16,25.50,0,320.11,388.34,59.1,55.1,0.495,830551.2,830551.2,22006,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052011,2457093.00
09/10/2017 10:00,2,2.025,ACTIVE,213.96,354.37,60.044,1505052004,"201051344000582","219011344069620",28.82,23.80,0,318.00,390.44,59.1,55.2,0.486,819374.0,819374.0,21945,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052013,2457094.00
09/10/2017 10:00,2,2.070,ACTIVE,213.06,354.37,59.996,1505052004,"201051344000955","219011344069620",29.14,23.80,0,316.20,388.94,61.2,57.1,0.517,839941.7,839941.7,21966,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052013,2457095.00
09/10/2017 10:00,2,1.305,ACTIVE,211.48,420.50,59.981,1505052004,"274151322000094","219011344069620",38.96,27.00,0,394.05,468.89,51.1,47.4,0.340,899452.4,899452.4,22286,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052014,2457096.00
09/10/2017 10:00,2,2.068,ACTIVE,213.96,356.48,59.986,1505052004,"201051344000579","219011344069620",29.42,23.00,0,320.71,390.44,61.7,57.6,0.508,850665.3,850665.3,21967,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052015,2457097.00
09/10/2017 10:00,2,2.074,ACTIVE,213.06,353.17,59.986,1505052004,"201051344000890","219011344069620",28.98,25.30,0,317.40,389.54,60.9,56.9,0.499,834098.5,834098.5,21967,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052016,2457098.00
09/10/2017 10:00,2,2.021,ACTIVE,213.51,355.28,60.002,1505052004,"201051344000438","219011344069620",29.64,23.50,0,318.30,391.34,60.6,56.6,0.504,836260.1,836260.1,21951,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052017,2457099.00
09/10/2017 10:00,2,2.055,ACTIVE,213.51,349.26,60.002,1505052004,"201051344000417","219011344069620",18.91,23.80,0,317.10,391.04,39.4,36.1,0.323,737755.9,737755.9,21992,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052018,2457100.00
09/10/2017 10:00,2,1.910,ACTIVE,211.03,349.56,59.981,1505052004,"274151322000083","219011344069620",29.00,25.00,0,325.82,376.62,56.1,52.2,0.402,1074494.4,1074494.4,21847,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052019,2457101.00
09/10/2017 10:00,2,2.057,ACTIVE,211.70,346.26,59.991,1505052004,"274151322000076","219011344069620",29.76,30.00,0,328.82,376.01,62.0,57.9,0.429,1147687.9,1147687.9,21836,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052020,2457102.00
09/10/2017 10:00,2,2.092,ACTIVE,213.51,354.67,59.986,1505052004,"201051344000868","219011344069620",28.88,22.00,0,317.40,388.94,61.2,57.2,0.495,830426.9,830426.9,21980,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052021,2457103.00
09/10/2017 10:00,2,2.023,ACTIVE,211.03,342.35,59.975,1505052004,"274151322000095","219011344069620",29.52,26.00,0,326.42,376.01,60.6,56.5,0.411,1136620.1,1136620.1,21872,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052022,2457104.00
09/10/2017 10:00,2,2.105,ACTIVE,213.96,351.67,59.981,1505052004,"201051344000988","219011344069620",18.98,21.00,0,318.91,396.45,40.5,37.2,0.336,710029.7,710029.7,21940,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052023,2457105.00
09/10/2017 10:00,2,2.074,ACTIVE,213.51,354.67,59.901,1505052004,"201051344001025","219011344069620",29.22,25.00,0,316.50,391.34,61.4,57.4,0.499,837562.2,837562.2,21950,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052023,2457106.00
09/10/2017 10:00,2,2.053,ACTIVE,213.96,354.97,59.907,1505052004,"201051344000458","219011344069620",29.54,22.80,0,317.10,390.14,61.4,57.3,0.526,841461.4,841461.4,21946,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052024,2457107.00
09/10/2017 10:00,2,2.074,ACTIVE,214.64,356.48,59.975,1505052004,"201051344000853","219011344069620",29.56,21.80,0,320.11,394.95,62.1,58.0,0.526,842969.9,842969.9,21976,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052025,2457108.00
09/10/2017 10:00,2,2.008,ACTIVE,213.51,355.88,59.912,1505052004,"201051344000685","219011344069620",29.64,23.80,0,317.10,389.84,60.3,56.3,0.535,836044.4,836044.4,21998,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052026,2457109.00
09/10/2017 10:00,2,1.971,ACTIVE,213.51,355.58,59.970,1505052004,"201051344000917","219011344069620",29.70,24.80,0,319.51,389.84,59.3,55.3,0.495,832678.6,832678.6,21993,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052027,2457110.00
09/10/2017 10:00,2,2.021,ACTIVE,213.51,354.97,59.970,1505052004,"201051344001145","219011344069620",29.32,23.00,0,319.51,389.24,60.0,56.0,0.495,840779.8,840779.8,21977,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052028,2457111.00
09/10/2017 10:00,2,2.078,ACTIVE,213.74,355.88,59.944,1505052004,"201051344000651","219011344069620",29.36,23.30,0,319.21,391.34,61.8,57.7,0.499,829830.2,829830.2,21967,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052029,2457112.00
09/10/2017 10:00,2,1.926,ACTIVE,211.03,354.07,59.965,1505052004,"274151322000088","219011344069620",28.86,25.50,0,327.02,376.62,56.3,52.4,0.384,1031422.4,1031422.4,21842,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052030,2457113.00
09/10/2017 10:00,2,1.299,ACTIVE,212.16,435.53,59.970,1505052004,"274151322000068","219011344069620",40.08,28.00,0,397.66,470.99,53.4,49.6,0.371,900528.7,900528.7,22296,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052031,2457114.00
09/10/2017 10:00,2,2.100,ACTIVE,213.51,355.58,59.922,1505052004,"201051344001135","219011344069620",29.24,23.80,0,320.11,389.84,62.2,58.2,0.513,825392.3,825392.3,21925,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052031,2457115.00
09/10/2017 10:00,2,2.119,ACTIVE,213.29,354.37,59.970,1505052004,"201051344000594","219011344069620",29.38,22.80,0,317.40,388.94,63.1,59.0,0.521,845069.4,845069.4,21962,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052032,2457116.00
09/10/2017 10:00,2,2.135,ACTIVE,213.74,355.58,59.970,1505052004,"201051344001203","219011344069620",29.08,24.50,0,317.10,391.94,62.9,58.8,0.521,835598.4,835598.4,21992,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052033,2457117.00
09/10/2017 10:00,2,1.963,ACTIVE,211.25,351.37,59.959,1505052004,"274151322000054","219011344069620",28.49,26.30,0,326.42,377.52,56.7,52.8,0.389,1046760.6,1046760.6,21810,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052034,2457118.00
09/10/2017 10:00,2,2.141,ACTIVE,213.96,354.67,59.970,1505052004,"201051344000867","219011344069620",29.28,24.00,0,318.00,388.04,63.6,59.4,0.508,829146.7,829146.7,21993,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052035,2457119.00
09/10/2017 10:00,2,2.090,ACTIVE,213.74,355.58,60.023,1505052004,"201051344001093","219011344069620",29.40,24.80,0,319.21,390.44,62.2,58.1,0.504,832651.6,832651.6,21998,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052037,2457120.00
09/10/2017 10:00,2,2.182,ACTIVE,213.96,356.48,59.970,1505052004,"201051344000900","219011344069620",29.52,21.80,0,317.70,391.04,65.2,61.0,0.544,851286.3,851286.3,21995,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052038,2457121.00
09/10/2017 10:00,2,2.193,ACTIVE,214.19,356.78,59.981,1505052004,"201051344000648","219011344069620",29.30,20.70,0,316.80,390.14,65.1,60.9,0.539,837230.5,837230.5,21960,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052039,2457122.00
09/10/2017 10:00,2,2.242,ACTIVE,214.19,357.08,59.912,1505052004,"201051344000569","219011344069620",29.44,22.00,0,318.91,391.34,66.9,62.7,0.566,852756.1,852756.1,21929,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052039,2457123.00
09/10/2017 10:00,2,2.283,ACTIVE,214.41,357.68,60.034,1505052004,"201051344000983","219011344069620",29.70,22.30,0,316.80,391.04,68.7,64.4,0.583,843795.2,843795.2,21964,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052040,2457124.00
09/10/2017 10:00,2,2.316,ACTIVE,214.41,357.68,59.922,1505052004,"201051344001158","219011344069620",29.16,22.30,0,318.30,390.44,68.4,64.1,0.579,827256.4,827256.4,21968,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052041,2457125.00
09/10/2017 10:00,2,2.398,ACTIVE,214.87,359.48,59.938,1505052004,"201051344000576","219011344069620",29.66,22.30,0,318.30,391.64,72.1,67.6,0.610,841833.1,841833.1,21982,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052042,2457126.00
09/10/2017 10:00,2,2.082,ACTIVE,211.48,355.58,59.975,1505052004,"274151322000087","219011344069620",28.71,32.60,0,327.62,375.11,60.5,56.5,0.389,1022751.3,1022751.3,22090,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052043,2457127.00
09/10/2017 10:15,2,4.748,ACTIVE,216.90,357.08,59.944,1505052903,"201051344000645","219011344069620",29.64,22.30,0,318.91,391.94,142.5,135.6,0.645,840775.2,840775.2,21954,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052904,2457128.00
09/10/2017 10:15,2,4.064,ACTIVE,212.38,354.07,59.970,1505052903,"274151322000085","219011344069620",28.75,25.50,0,327.92,376.62,118.2,112.2,0.455,1041043.5,1041043.5,21833,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052905,2457129.00
09/10/2017 10:15,2,4.662,ACTIVE,216.45,357.38,59.981,1505052903,"201051344000633","219011344069620",30.00,22.80,0,319.81,391.94,141.6,134.8,0.676,828058.1,828058.1,22010,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052906,2457130.00
