ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 10:15,2,4.650,ACTIVE,217.13,357.38,59.975,1505052903,"201051344000469","219011344069620",30.30,21.80,0,316.50,391.94,142.6,135.7,0.676,832166.3,832166.3,21968,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052907,2457131.00
09/10/2017 10:15,2,4.607,ACTIVE,214.87,356.18,59.959,1505052903,"201051344000646","219011344069620",29.84,25.50,0,317.40,391.34,139.3,132.5,0.663,826180.5,826180.5,21960,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052908,2457132.00
09/10/2017 10:15,2,4.074,ACTIVE,212.38,344.15,59.970,1505052903,"274151322000052","219011344069620",29.70,28.30,0,327.02,376.62,122.5,116.3,0.482,1085493.4,1085493.4,21832,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052909,2457133.00
09/10/2017 10:15,2,4.574,ACTIVE,216.22,357.08,59.928,1505052903,"201051344000585","219011344069620",30.10,26.00,0,318.00,391.04,139.5,132.7,0.654,840825.5,840825.5,21956,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052909,2457134.00
09/10/2017 10:15,2,4.576,ACTIVE,214.87,354.67,59.996,1505052903,"201051344001230","219011344069620",30.12,26.50,0,317.10,388.94,139.7,132.9,0.645,830569.6,830569.6,22007,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052910,2457135.00
09/10/2017 10:15,2,4.607,ACTIVE,216.22,357.38,59.975,1505052903,"201051344000582","219011344069620",29.62,24.50,0,316.20,392.25,138.2,131.5,0.632,819392.3,819392.3,21946,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052911,2457136.00
09/10/2017 10:15,2,4.693,ACTIVE,215.09,354.37,59.959,1505052903,"201051344000955","219011344069620",29.94,24.50,0,315.90,389.84,142.3,135.5,0.672,839960.6,839960.6,21967,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052912,2457137.00
09/10/2017 10:15,2,2.738,ACTIVE,212.38,443.04,59.970,1505052903,"274151322000094","219011344069620",40.65,28.50,0,333.03,465.58,112.6,106.7,0.438,899467.4,899467.4,22287,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052913,2457138.00
09/10/2017 10:15,2,4.709,ACTIVE,217.13,357.08,59.975,1505052903,"201051344000579","219011344069620",29.80,23.30,0,318.61,392.25,142.2,135.3,0.663,850684.3,850684.3,21968,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052914,2457139.00
09/10/2017 10:15,2,4.713,ACTIVE,215.09,354.07,59.975,1505052903,"201051344000890","219011344069620",29.56,26.30,0,318.61,390.74,141.1,134.3,0.650,834117.4,834117.4,21968,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052915,2457140.00
09/10/2017 10:15,2,4.662,ACTIVE,215.77,355.58,59.986,1505052903,"201051344000438","219011344069620",30.00,24.50,0,316.20,391.94,141.6,134.8,0.663,836279.0,836279.0,21952,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052916,2457141.00
09/10/2017 10:15,2,4.572,ACTIVE,215.32,351.07,59.959,1505052903,"201051344000417","219011344069620",19.60,24.80,0,318.30,390.44,90.8,85.7,0.429,737767.9,737767.9,21993,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052917,2457142.00
09/10/2017 10:15,2,3.984,ACTIVE,212.16,358.28,59.970,1505052903,"274151322000083","219011344069620",29.62,27.00,0,326.12,376.92,119.4,113.4,0.477,1074510.7,1074510.7,21848,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052918,2457143.00
09/10/2017 10:15,2,4.355,ACTIVE,213.06,359.48,59.981,1505052903,"274151322000076","219011344069620",30.24,30.50,0,327.62,377.82,133.3,126.8,0.517,1147706.1,1147706.1,21837,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052918,2457144.00
09/10/2017 10:15,2,4.715,ACTIVE,216.00,356.18,59.965,1505052903,"201051344000868","219011344069620",29.78,22.30,0,318.30,390.44,142.3,135.4,0.654,830445.9,830445.9,21981,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052919,2457145.00
09/10/2017 10:15,2,4.264,ACTIVE,211.93,348.96,59.965,1505052903,"274151322000095","219011344069620",30.24,27.80,0,325.52,376.31,130.6,124.1,0.499,1136637.9,1136637.9,21873,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052920,2457146.00
09/10/2017 10:15,2,4.736,ACTIVE,216.90,353.77,59.975,1505052903,"201051344000988","219011344069620",19.52,22.30,0,320.41,392.55,93.7,88.5,0.438,710042.1,710042.1,21941,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052921,2457147.00
09/10/2017 10:15,2,4.674,ACTIVE,215.77,355.58,59.996,1505052903,"201051344001025","219011344069620",29.82,25.80,0,318.91,391.04,141.2,134.3,0.636,837581.1,837581.1,21951,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052922,2457148.00
09/10/2017 10:15,2,4.643,ACTIVE,216.90,357.08,59.965,1505052903,"201051344000458","219011344069620",29.96,23.80,0,316.20,391.94,140.8,133.9,0.672,841480.3,841480.3,21947,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052923,2457149.00
09/10/2017 10:15,2,4.674,ACTIVE,217.58,357.08,59.965,1505052903,"201051344000853","219011344069620",29.98,22.80,0,319.81,394.95,141.9,135.0,0.676,842989.0,842989.0,21977,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052924,2457150.00
09/10/2017 10:15,2,4.639,ACTIVE,215.09,355.88,59.965,1505052903,"201051344000685","219011344069620",29.88,24.30,0,315.90,390.44,140.3,133.5,0.681,836063.3,836063.3,21999,0,0,0,L,1122011218,0,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052925,2457151.00
09/10/2017 10:15,2,4.580,ACTIVE,215.77,355.58,59.949,1505052903,"201051344000917","219011344069620",29.82,25.80,0,319.81,390.44,138.3,131.6,0.650,832697.1,832697.1,21994,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052926,2457152.00
09/10/2017 10:15,2,4.572,ACTIVE,215.09,355.28,59.965,1505052903,"201051344001145","219011344069620",29.94,23.50,0,319.81,390.74,138.6,131.8,0.641,840798.5,840798.5,21978,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052927,2457153.00
09/10/2017 10:15,2,4.680,ACTIVE,216.22,356.48,59.975,1505052903,"201051344000651","219011344069620",29.84,24.00,0,318.61,391.64,141.4,134.6,0.654,829849.3,829849.3,21968,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052927,2457154.00
09/10/2017 10:15,2,4.078,ACTIVE,212.16,348.66,59.965,1505052903,"274151322000088","219011344069620",29.18,26.80,0,327.32,376.92,120.6,114.4,0.451,1031438.9,1031438.9,21843,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052928,2457155.00
09/10/2017 10:15,2,2.740,ACTIVE,213.06,430.72,59.981,1505052903,"274151322000068","219011344069620",40.51,29.80,0,333.93,470.69,113.0,107.1,0.433,900544.2,900544.2,22297,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052929,2457156.00
09/10/2017 10:15,2,4.664,ACTIVE,215.77,354.97,60.002,1505052903,"201051344001135","219011344069620",29.54,25.00,0,317.70,390.44,139.5,132.7,0.650,825411.3,825411.3,21926,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052930,2457157.00
09/10/2017 10:15,2,4.678,ACTIVE,215.54,355.58,59.996,1505052903,"201051344000594","219011344069620",29.98,24.30,0,316.80,391.34,141.9,135.1,0.654,845088.8,845088.8,21963,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052931,2457158.00
09/10/2017 10:15,2,4.732,ACTIVE,216.00,356.18,59.986,1505052903,"201051344001203","219011344069620",29.70,25.50,0,317.40,392.85,142.4,135.5,0.667,835617.7,835617.7,21993,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052932,2457159.00
09/10/2017 10:15,2,4.057,ACTIVE,212.38,350.17,59.981,1505052903,"274151322000054","219011344069620",29.08,28.30,0,326.72,377.82,119.5,113.4,0.464,1046777.2,1046777.2,21811,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052933,2457160.00
09/10/2017 10:15,2,4.717,ACTIVE,216.22,354.67,59.986,1505052903,"201051344000867","219011344069620",29.64,24.50,0,318.91,389.84,141.6,134.7,0.650,829166.0,829166.0,21994,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052934,2457161.00
09/10/2017 10:15,2,4.658,ACTIVE,216.00,356.18,59.975,1505052903,"201051344001093","219011344069620",29.98,25.00,0,318.91,391.64,141.5,134.7,0.650,832670.7,832670.7,21999,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052935,2457162.00
09/10/2017 10:15,2,4.674,ACTIVE,216.67,357.98,59.986,1505052903,"201051344000900","219011344069620",30.18,22.30,0,318.91,392.55,142.9,136.0,0.654,851305.8,851305.8,21996,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052936,2457163.00
09/10/2017 10:15,2,4.654,ACTIVE,216.67,356.18,59.975,1505052903,"201051344000648","219011344069620",29.88,21.50,0,318.00,391.64,140.8,134.0,0.658,837249.7,837249.7,21961,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052937,2457164.00
09/10/2017 10:15,2,4.568,ACTIVE,216.90,357.38,59.986,1505052903,"201051344000569","219011344069620",30.42,23.00,0,318.30,391.64,140.5,133.7,0.658,852775.4,852775.4,21930,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052938,2457165.00
09/10/2017 10:15,2,4.619,ACTIVE,216.90,356.48,59.949,1505052903,"201051344000983","219011344069620",30.32,22.80,0,318.00,391.64,141.7,134.9,0.667,843814.7,843814.7,21965,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052939,2457166.00
09/10/2017 10:15,2,4.660,ACTIVE,217.13,357.08,60.002,1505052903,"201051344001158","219011344069620",29.80,22.50,0,318.30,391.64,140.6,133.8,0.650,827275.7,827275.7,21969,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052940,2457167.00
09/10/2017 10:15,2,4.691,ACTIVE,217.13,357.98,59.944,1505052903,"201051344000576","219011344069620",29.56,23.30,0,319.51,392.55,140.4,133.6,0.654,841852.4,841852.4,21983,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052941,2457168.00
09/10/2017 10:15,2,3.996,ACTIVE,212.61,348.66,59.986,1505052903,"274151322000087","219011344069620",29.52,34.30,0,328.22,375.41,119.4,113.3,0.438,1022768.1,1022768.1,22091,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505052942,2457169.00
09/10/2017 10:30,2,5.113,ACTIVE,217.35,357.68,59.954,1505053803,"201051344000645","219011344069620",29.20,24.50,0,327.92,393.45,151.3,144.1,0.689,840809.6,840809.6,21955,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053804,2457170.00
09/10/2017 10:30,2,4.439,ACTIVE,213.06,353.77,59.991,1505053803,"274151322000085","219011344069620",27.91,27.80,0,321.61,372.71,125.4,119.1,0.482,1041072.0,1041072.0,21834,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053805,2457171.00
09/10/2017 10:30,2,5.119,ACTIVE,216.90,358.28,59.986,1505053803,"201051344000633","219011344069620",28.98,24.80,0,327.32,394.05,150.3,143.1,0.707,828092.2,828092.2,22011,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053806,2457172.00
09/10/2017 10:30,2,5.076,ACTIVE,217.80,358.88,59.965,1505053803,"201051344000469","219011344069620",29.44,24.50,0,327.62,394.95,151.4,144.2,0.720,832200.7,832200.7,21969,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053807,2457173.00
09/10/2017 10:30,2,5.023,ACTIVE,215.54,356.78,59.938,1505053803,"201051344000646","219011344069620",29.04,28.00,0,321.91,389.84,147.7,140.6,0.703,826214.0,826214.0,21961,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053808,2457174.00
09/10/2017 10:30,2,4.426,ACTIVE,213.06,350.47,59.959,1505053803,"274151322000052","219011344069620",29.32,32.60,0,320.71,374.21,131.5,125.0,0.513,1085523.1,1085523.1,21833,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053809,2457175.00
09/10/2017 10:30,2,5.049,ACTIVE,216.67,356.78,59.959,1505053803,"201051344000585","219011344069620",29.06,28.00,0,324.02,391.64,148.6,141.5,0.689,840859.2,840859.2,21957,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053810,2457176.00
09/10/2017 10:30,2,5.045,ACTIVE,215.32,354.97,59.965,1505053803,"201051344001230","219011344069620",28.92,29.50,0,321.61,388.64,147.8,140.7,0.685,830603.2,830603.2,22008,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053810,2457177.00
09/10/2017 10:30,2,4.916,ACTIVE,216.67,357.68,59.938,1505053803,"201051344000582","219011344069620",29.38,27.30,0,326.72,393.15,146.3,139.3,0.667,819425.6,819425.6,21947,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053811,2457178.00
09/10/2017 10:30,2,5.119,ACTIVE,215.32,355.28,59.965,1505053803,"201051344000955","219011344069620",28.98,27.30,0,322.81,391.64,150.2,143.0,0.716,839994.9,839994.9,21968,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053812,2457179.00
09/10/2017 10:30,2,2.992,ACTIVE,213.06,438.83,59.959,1505053803,"274151322000094","219011344069620",39.92,32.60,0,404.87,458.67,121.4,115.3,0.473,899494.5,899494.5,22288,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053813,2457180.00
09/10/2017 10:30,2,5.059,ACTIVE,217.58,358.28,59.959,1505053803,"201051344000579","219011344069620",29.56,25.50,0,327.62,393.75,151.4,144.2,0.703,850718.7,850718.7,21969,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053814,2457181.00
09/10/2017 10:30,2,5.096,ACTIVE,215.54,355.28,59.938,1505053803,"201051344000890","219011344069620",28.90,28.50,0,322.51,389.84,149.2,142.0,0.681,834151.3,834151.3,21969,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053815,2457182.00
09/10/2017 10:30,2,5.059,ACTIVE,216.00,358.28,59.938,1505053803,"201051344000438","219011344069620",29.28,27.00,0,322.51,391.94,150.0,142.9,0.698,836313.1,836313.1,21953,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053816,2457183.00
09/10/2017 10:30,2,4.975,ACTIVE,215.77,351.37,59.959,1505053803,"201051344000417","219011344069620",19.04,27.80,0,324.92,374.51,96.0,90.7,0.451,737789.6,737789.6,21994,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053817,2457184.00
09/10/2017 10:30,2,4.373,ACTIVE,213.06,357.98,59.954,1505053803,"274151322000083","219011344069620",29.04,30.30,0,322.51,373.61,128.6,122.2,0.517,1074539.8,1074539.8,21849,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053818,2457185.00
09/10/2017 10:30,2,4.723,ACTIVE,213.96,347.16,59.954,1505053803,"274151322000076","219011344069620",29.86,34.30,0,321.61,377.82,142.7,135.8,0.548,1147738.4,1147738.4,21838,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053819,2457186.00
09/10/2017 10:30,2,5.139,ACTIVE,216.45,356.48,59.959,1505053803,"201051344000868","219011344069620",28.94,24.80,0,323.11,393.15,150.7,143.5,0.689,830480.2,830480.2,21982,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053820,2457187.00
09/10/2017 10:30,2,4.648,ACTIVE,212.83,355.88,59.959,1505053803,"274151322000095","219011344069620",29.72,31.00,0,320.41,376.62,139.7,132.9,0.530,1136669.6,1136669.6,21874,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053821,2457188.00
09/10/2017 10:30,2,5.201,ACTIVE,217.58,355.58,59.965,1505053803,"201051344000988","219011344069620",18.83,24.00,0,327.32,378.42,99.2,93.9,0.455,710064.5,710064.5,21942,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053821,2457189.00
09/10/2017 10:30,2,5.137,ACTIVE,216.45,356.18,59.959,1505053803,"201051344001025","219011344069620",28.90,28.80,0,324.32,391.04,150.3,143.1,0.681,837615.2,837615.2,21952,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053822,2457190.00
09/10/2017 10:30,2,5.076,ACTIVE,217.58,357.98,59.954,1505053803,"201051344000458","219011344069620",29.22,25.80,0,328.52,394.05,150.3,143.1,0.716,841514.4,841514.4,21948,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053823,2457191.00
09/10/2017 10:30,2,5.092,ACTIVE,218.03,358.28,60.002,1505053803,"201051344000853","219011344069620",29.38,24.80,0,328.22,393.75,151.6,144.4,0.712,843023.4,843023.4,21978,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053824,2457192.00
09/10/2017 10:30,2,5.021,ACTIVE,215.54,355.88,59.954,1505053803,"201051344000685","219011344069620",29.28,27.00,0,327.02,391.04,148.8,141.7,0.729,836097.2,836097.2,22000,0,0,0,L,1122011218,0,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053825,2457193.00
09/10/2017 10:30,2,4.971,ACTIVE,216.45,357.08,59.986,1505053803,"201051344000917","219011344069620",29.24,28.50,0,326.42,389.84,147.2,140.2,0.694,832730.5,832730.5,21995,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053826,2457194.00
09/10/2017 10:30,2,4.943,ACTIVE,215.54,355.88,59.938,1505053803,"201051344001145","219011344069620",29.44,26.50,0,322.21,391.94,147.4,140.3,0.685,840832.0,840832.0,21979,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053827,2457195.00
09/10/2017 10:30,2,5.023,ACTIVE,216.67,358.28,59.975,1505053803,"201051344000651","219011344069620",29.46,26.80,0,327.62,392.85,149.8,142.7,0.689,829883.4,829883.4,21969,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053828,2457196.00
09/10/2017 10:30,2,4.439,ACTIVE,212.61,360.38,59.970,1505053803,"274151322000088","219011344069620",28.80,30.80,0,321.31,374.21,129.6,123.1,0.495,1031468.2,1031468.2,21844,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053829,2457197.00
09/10/2017 10:30,2,2.965,ACTIVE,213.74,441.84,59.959,1505053803,"274151322000068","219011344069620",40.47,33.00,0,407.27,464.98,121.2,115.1,0.460,900571.5,900571.5,22298,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053830,2457198.00
09/10/2017 10:30,2,5.025,ACTIVE,216.22,356.78,59.991,1505053803,"201051344001135","219011344069620",29.10,27.50,0,321.91,391.04,148.1,141.0,0.689,825445.1,825445.1,21927,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053830,2457199.00
09/10/2017 10:30,2,5.133,ACTIVE,216.22,357.08,59.970,1505053803,"201051344000594","219011344069620",29.06,26.30,0,321.31,390.74,151.0,143.8,0.694,845123.2,845123.2,21964,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053831,2457200.00
09/10/2017 10:30,2,5.133,ACTIVE,216.67,356.78,59.959,1505053803,"201051344001203","219011344069620",29.12,28.30,0,327.92,393.75,151.4,144.2,0.712,835652.2,835652.2,21994,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053832,2457201.00
09/10/2017 10:30,2,4.494,ACTIVE,213.06,353.17,59.965,1505053803,"274151322000054","219011344069620",27.99,32.00,0,321.31,374.51,127.3,121.0,0.495,1046806.0,1046806.0,21812,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053833,2457202.00
09/10/2017 10:30,2,5.119,ACTIVE,216.90,357.08,59.965,1505053803,"201051344000867","219011344069620",28.98,27.30,0,322.21,392.55,150.3,143.1,0.681,829200.3,829200.3,21995,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053834,2457203.00
09/10/2017 10:30,2,5.078,ACTIVE,216.45,357.38,59.970,1505053803,"201051344001093","219011344069620",29.20,27.50,0,327.32,392.85,150.2,143.0,0.685,832704.9,832704.9,22000,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053835,2457204.00
09/10/2017 10:30,2,5.152,ACTIVE,217.35,358.28,59.970,1505053803,"201051344000900","219011344069620",29.24,25.00,0,325.22,394.65,152.6,145.3,0.703,851340.4,851340.4,21997,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053836,2457205.00
09/10/2017 10:30,2,5.078,ACTIVE,217.35,357.98,59.970,1505053803,"201051344000648","219011344069620",29.14,24.00,0,327.62,394.65,149.9,142.7,0.703,837283.8,837283.8,21962,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053837,2457206.00
09/10/2017 10:30,2,5.082,ACTIVE,217.58,358.28,59.975,1505053803,"201051344000569","219011344069620",29.24,24.50,0,326.72,393.45,150.5,143.3,0.707,852809.6,852809.6,21931,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053838,2457207.00
09/10/2017 10:30,2,5.051,ACTIVE,217.58,358.28,59.970,1505053803,"201051344000983","219011344069620",29.58,24.80,0,327.32,394.05,151.3,144.1,0.720,843849.1,843849.1,21966,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053839,2457208.00
09/10/2017 10:30,2,5.074,ACTIVE,217.80,357.38,59.970,1505053803,"201051344001158","219011344069620",29.22,24.30,0,327.32,394.05,150.2,143.1,0.707,827309.8,827309.8,21970,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053840,2457209.00
09/10/2017 10:30,2,4.998,ACTIVE,217.58,360.38,59.975,1505053803,"201051344000576","219011344069620",29.64,25.30,0,327.32,396.75,150.1,142.9,0.676,841886.5,841886.5,21984,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053841,2457210.00
09/10/2017 10:30,2,4.408,ACTIVE,213.06,356.78,59.959,1505053803,"274151322000087","219011344069620",28.80,38.80,0,321.01,372.41,128.6,122.2,0.473,1022797.1,1022797.1,22092,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505053841,2457211.00
09/10/2017 10:45,2,5.555,ACTIVE,217.80,359.48,59.986,1505054703,"201051344000645","219011344069620",28.73,26.80,0,338.74,396.75,161.7,154.1,0.729,840846.8,840846.8,21956,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054705,2457212.00
09/10/2017 10:45,2,4.805,ACTIVE,213.51,346.86,59.949,1505054703,"274151322000085","219011344069620",27.67,29.80,0,333.03,375.41,134.5,127.9,0.521,1041102.9,1041102.9,21835,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054705,2457213.00
09/10/2017 10:45,2,5.512,ACTIVE,217.13,360.99,59.975,1505054703,"201051344000633","219011344069620",28.78,27.50,0,337.84,397.35,160.7,153.1,0.773,828129.3,828129.3,22012,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054706,2457214.00
09/10/2017 10:45,2,5.467,ACTIVE,218.03,363.39,59.981,1505054703,"201051344000469","219011344069620",29.26,25.00,0,337.54,398.56,162.1,154.5,0.773,832238.0,832238.0,21970,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054707,2457215.00
09/10/2017 10:45,2,5.406,ACTIVE,215.54,356.78,59.991,1505054703,"201051344000646","219011344069620",28.88,30.30,0,332.43,391.94,158.2,150.8,0.751,826250.4,826250.4,21962,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054708,2457216.00
09/10/2017 10:45,2,4.799,ACTIVE,213.29,349.26,59.986,1505054703,"274151322000052","219011344069620",29.06,34.80,0,333.03,376.92,141.2,134.4,0.566,1085555.5,1085555.5,21834,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054709,2457217.00
09/10/2017 10:45,2,5.369,ACTIVE,216.67,357.98,59.991,1505054703,"201051344000585","219011344069620",29.34,29.80,0,337.54,395.55,159.6,152.1,0.747,840895.9,840895.9,21958,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054710,2457218.00
09/10/2017 10:45,2,5.363,ACTIVE,215.32,355.88,59.991,1505054703,"201051344001230","219011344069620",29.12,31.50,0,331.83,390.14,158.1,150.7,0.742,830639.7,830639.7,22009,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054711,2457219.00
09/10/2017 10:45,2,5.352,ACTIVE,216.67,358.58,59.981,1505054703,"201051344000582","219011344069620",29.08,29.30,0,337.54,396.15,157.7,150.2,0.716,819461.9,819461.9,21948,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054712,2457220.00
09/10/2017 10:45,2,5.520,ACTIVE,215.54,357.98,60.012,1505054703,"201051344000955","219011344069620",28.78,29.30,0,332.73,391.94,160.9,153.3,0.760,840031.9,840031.9,21969,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054713,2457221.00
09/10/2017 10:45,2,3.193,ACTIVE,213.29,428.31,59.981,1505054703,"274151322000094","219011344069620",40.24,34.50,0,400.06,454.46,129.8,123.3,0.491,899524.3,899524.3,22289,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054714,2457222.00
09/10/2017 10:45,2,5.533,ACTIVE,218.03,360.99,59.981,1505054703,"201051344000579","219011344069620",28.86,27.80,0,338.44,397.66,161.7,154.2,0.747,850756.0,850756.0,21970,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054715,2457223.00
09/10/2017 10:45,2,5.498,ACTIVE,215.54,357.08,59.975,1505054703,"201051344000890","219011344069620",28.63,31.00,0,333.03,391.64,159.3,151.9,0.729,834188.1,834188.1,21970,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054716,2457224.00
09/10/2017 10:45,2,5.471,ACTIVE,216.22,357.98,59.975,1505054703,"201051344000438","219011344069620",28.94,28.30,0,337.84,393.15,160.3,152.8,0.751,836350.1,836350.1,21954,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054717,2457225.00
09/10/2017 10:45,2,5.490,ACTIVE,215.77,351.37,59.970,1505054703,"201051344000417","219011344069620",18.45,30.00,0,336.04,375.11,102.6,97.1,0.486,737813.1,737813.1,21995,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054718,2457226.00
09/10/2017 10:45,2,4.715,ACTIVE,213.06,351.07,59.954,1505054703,"274151322000083","219011344069620",29.06,32.80,0,333.03,376.62,138.8,132.0,0.561,1074571.6,1074571.6,21850,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054718,2457227.00
09/10/2017 10:45,2,5.117,ACTIVE,214.19,365.80,59.975,1505054703,"274151322000076","219011344069620",29.60,37.00,0,332.73,378.42,153.4,146.1,0.592,1147773.6,1147773.6,21839,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054719,2457228.00
09/10/2017 10:45,2,5.545,ACTIVE,216.90,358.58,59.938,1505054703,"201051344000868","219011344069620",28.75,26.30,0,337.54,396.45,161.3,153.8,0.738,830517.3,830517.3,21983,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054720,2457229.00
09/10/2017 10:45,2,5.080,ACTIVE,213.06,359.78,59.954,1505054703,"274151322000095","219011344069620",29.32,33.50,0,333.33,379.02,150.6,143.4,0.570,1136704.1,1136704.1,21875,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054721,2457230.00
09/10/2017 10:45,2,5.492,ACTIVE,217.80,355.28,59.970,1505054703,"201051344000988","219011344069620",19.08,25.30,0,337.84,380.52,106.1,100.5,0.486,710088.8,710088.8,21943,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054722,2457231.00
09/10/2017 10:45,2,5.518,ACTIVE,216.45,356.78,59.970,1505054703,"201051344001025","219011344069620",28.88,29.80,0,337.84,393.75,161.4,153.9,0.734,837652.4,837652.4,21953,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054723,2457232.00
09/10/2017 10:45,2,5.443,ACTIVE,217.80,360.99,59.975,1505054703,"201051344000458","219011344069620",29.18,27.30,0,338.14,397.05,160.7,153.1,0.769,841551.4,841551.4,21949,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054724,2457233.00
09/10/2017 10:45,2,5.482,ACTIVE,218.48,362.79,59.965,1505054703,"201051344000853","219011344069620",29.16,26.30,0,337.84,396.75,162.0,154.4,0.765,843060.8,843060.8,21979,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054725,2457234.00
09/10/2017 10:45,2,5.416,ACTIVE,215.32,358.58,59.965,1505054703,"201051344000685","219011344069620",29.10,28.80,0,333.63,391.94,159.7,152.2,0.769,836134.0,836134.0,22001,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054726,2457235.00
09/10/2017 10:45,2,5.410,ACTIVE,216.22,358.28,59.996,1505054703,"201051344000917","219011344069620",28.82,29.80,0,337.24,392.25,157.9,150.5,0.742,832766.9,832766.9,21996,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054727,2457236.00
09/10/2017 10:45,2,5.318,ACTIVE,215.54,357.98,59.975,1505054703,"201051344001145","219011344069620",29.32,28.30,0,337.54,392.25,157.9,150.5,0.729,840868.4,840868.4,21980,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054728,2457237.00
09/10/2017 10:45,2,5.504,ACTIVE,216.67,358.28,59.965,1505054703,"201051344000651","219011344069620",28.90,28.00,0,338.14,396.15,161.1,153.6,0.742,829920.5,829920.5,21970,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054728,2457238.00
09/10/2017 10:45,2,4.793,ACTIVE,213.06,344.45,59.965,1505054703,"274151322000088","219011344069620",28.65,32.00,0,333.63,376.31,139.1,132.3,0.526,1031500.1,1031500.1,21845,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054729,2457239.00
09/10/2017 10:45,2,3.229,ACTIVE,214.19,431.62,59.970,1505054703,"274151322000068","219011344069620",39.98,35.20,0,399.16,458.37,130.7,124.2,0.491,900601.4,900601.4,22299,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054730,2457240.00
09/10/2017 10:45,2,5.445,ACTIVE,216.22,357.38,59.970,1505054703,"201051344001135","219011344069620",28.80,29.30,0,337.54,394.05,158.9,151.5,0.734,825481.8,825481.8,21928,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054731,2457241.00
09/10/2017 10:45,2,5.480,ACTIVE,216.45,357.98,59.944,1505054703,"201051344000594","219011344069620",29.08,29.00,0,331.83,395.25,161.4,153.9,0.742,845160.5,845160.5,21965,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054732,2457242.00
09/10/2017 10:45,2,5.531,ACTIVE,216.67,358.58,59.981,1505054703,"201051344001203","219011344069620",29.02,29.30,0,338.44,396.75,162.4,154.8,0.760,835689.7,835689.7,21995,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054733,2457243.00
09/10/2017 10:45,2,4.814,ACTIVE,213.29,361.89,59.991,1505054703,"274151322000054","219011344069620",27.87,34.00,0,333.33,376.62,135.8,129.1,0.526,1046837.3,1046837.3,21813,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054734,2457244.00
09/10/2017 10:45,2,5.504,ACTIVE,217.13,358.58,59.975,1505054703,"201051344000867","219011344069620",28.86,29.30,0,337.84,395.85,161.1,153.6,0.725,829237.4,829237.4,21996,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054735,2457245.00
09/10/2017 10:45,2,5.414,ACTIVE,216.67,359.48,59.981,1505054703,"201051344001093","219011344069620",29.32,29.50,0,336.94,396.45,160.8,153.3,0.738,832742.0,832742.0,22001,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054736,2457246.00
09/10/2017 10:45,2,5.453,ACTIVE,217.58,359.48,59.949,1505054703,"201051344000900","219011344069620",29.52,26.50,0,337.84,397.96,162.9,155.4,0.760,851378.2,851378.2,21998,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054737,2457247.00
09/10/2017 10:45,2,5.449,ACTIVE,217.58,359.78,59.975,1505054703,"201051344000648","219011344069620",29.02,25.00,0,337.54,397.96,160.2,152.7,0.734,837320.8,837320.8,21963,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054738,2457248.00
09/10/2017 10:45,2,5.449,ACTIVE,217.80,359.48,59.938,1505054703,"201051344000569","219011344069620",29.16,27.00,0,337.54,397.35,160.9,153.4,0.747,852846.8,852846.8,21932,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054739,2457249.00
09/10/2017 10:45,2,5.447,ACTIVE,218.03,360.08,59.954,1505054703,"201051344000983","219011344069620",29.38,26.50,0,338.14,397.96,162.0,154.5,0.765,843886.5,843886.5,21967,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054740,2457250.00
09/10/2017 10:45,2,5.428,ACTIVE,218.03,359.18,59.965,1505054703,"201051344001158","219011344069620",29.10,26.80,0,337.84,396.75,159.9,152.5,0.747,827346.9,827346.9,21971,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054741,2457251.00
09/10/2017 10:45,2,5.486,ACTIVE,218.03,360.08,59.944,1505054703,"201051344000576","219011344069620",28.86,27.30,0,337.84,397.35,160.4,152.9,0.742,841923.6,841923.6,21985,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054741,2457252.00
09/10/2017 10:45,2,4.773,ACTIVE,213.29,343.85,59.970,1505054703,"274151322000087","219011344069620",28.59,41.50,0,333.03,375.11,138.2,131.5,0.508,1022828.9,1022828.9,22093,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505054742,2457253.00
09/10/2017 11:00,2,6.000,ACTIVE,218.26,362.19,59.996,1505055604,"201051344000645","219011344069620",28.51,27.30,0,337.54,400.06,173.3,165.3,0.787,840886.8,840886.8,21957,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055605,2457254.00
09/10/2017 11:00,2,5.188,ACTIVE,213.29,344.76,59.959,1505055604,"274151322000085","219011344069620",27.15,32.20,0,333.33,377.82,142.6,135.7,0.548,1041135.9,1041135.9,21836,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055606,2457255.00
09/10/2017 11:00,2,5.844,ACTIVE,217.58,360.99,59.986,1505055604,"201051344000633","219011344069620",29.06,28.30,0,336.94,400.36,172.0,164.1,0.831,828169.0,828169.0,22013,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055607,2457256.00
09/10/2017 11:00,2,5.900,ACTIVE,218.48,362.19,59.981,1505055604,"201051344000469","219011344069620",29.00,26.50,0,336.94,400.96,173.3,165.3,0.809,832278.1,832278.1,21971,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055608,2457257.00
09/10/2017 11:00,2,5.805,ACTIVE,215.54,358.88,59.996,1505055604,"201051344000646","219011344069620",28.73,32.40,0,332.43,395.25,168.8,161.0,0.804,826289.4,826289.4,21963,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055609,2457258.00
09/10/2017 11:00,2,5.199,ACTIVE,213.29,351.07,59.981,1505055604,"274151322000052","219011344069620",28.67,37.30,0,333.33,379.32,150.9,143.8,0.575,1085590.3,1085590.3,21835,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055610,2457259.00
09/10/2017 11:00,2,5.822,ACTIVE,216.67,359.18,59.996,1505055604,"201051344000585","219011344069620",28.82,31.00,0,338.14,399.46,169.9,162.0,0.795,840935.2,840935.2,21959,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055611,2457260.00
09/10/2017 11:00,2,5.826,ACTIVE,215.32,355.58,59.986,1505055604,"201051344001230","219011344069620",28.65,33.30,0,331.53,393.75,169.1,161.2,0.791,830678.7,830678.7,22010,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055612,2457261.00
09/10/2017 11:00,2,5.828,ACTIVE,216.90,360.08,59.991,1505055604,"201051344000582","219011344069620",28.35,30.80,0,337.54,399.76,167.3,159.6,0.765,819500.7,819500.7,21949,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055612,2457262.00
09/10/2017 11:00,2,5.891,ACTIVE,215.54,358.58,59.996,1505055604,"201051344000955","219011344069620",28.71,30.30,0,332.13,394.65,171.2,163.3,0.818,840071.5,840071.5,21970,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055613,2457263.00
09/10/2017 11:00,2,3.486,ACTIVE,213.06,435.23,59.996,1505055604,"274151322000094","219011344069620",39.56,35.80,0,400.96,457.17,139.6,132.8,0.535,899556.3,899556.3,22290,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055614,2457264.00
09/10/2017 11:00,2,5.828,ACTIVE,218.48,360.38,59.981,1505055604,"201051344000579","219011344069620",29.34,28.80,0,337.54,400.36,173.1,165.2,0.804,850796.0,850796.0,21971,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055615,2457265.00
09/10/2017 11:00,2,5.865,ACTIVE,215.54,357.98,59.981,1505055604,"201051344000890","219011344069620",28.61,32.20,0,332.73,395.25,170.0,162.1,0.778,834227.4,834227.4,21971,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055616,2457266.00
09/10/2017 11:00,2,5.859,ACTIVE,216.22,359.78,60.018,1505055604,"201051344000438","219011344069620",28.84,30.30,0,337.54,399.46,171.3,163.4,0.804,836389.6,836389.6,21955,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055617,2457267.00
09/10/2017 11:00,2,5.832,ACTIVE,215.77,353.17,59.986,1505055604,"201051344000417","219011344069620",18.57,31.80,0,336.94,377.82,109.7,103.9,0.526,737838.3,737838.3,21996,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055618,2457268.00
09/10/2017 11:00,2,5.102,ACTIVE,213.06,355.88,59.986,1505055604,"274151322000083","219011344069620",28.78,34.80,0,333.33,378.42,148.7,141.6,0.588,1074605.8,1074605.8,21851,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055619,2457269.00
09/10/2017 11:00,2,5.471,ACTIVE,213.96,349.26,59.986,1505055604,"274151322000076","219011344069620",29.58,40.00,0,332.73,380.82,163.7,156.1,0.632,1147811.4,1147811.4,21840,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055620,2457270.00
09/10/2017 11:00,2,5.980,ACTIVE,217.13,358.28,59.996,1505055604,"201051344000868","219011344069620",28.45,27.50,0,337.84,400.36,172.3,164.4,0.787,830557.1,830557.1,21984,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055621,2457271.00
09/10/2017 11:00,2,5.480,ACTIVE,212.83,365.49,59.996,1505055604,"274151322000095","219011344069620",29.00,35.60,0,333.03,381.73,161.0,153.5,0.623,1136741.2,1136741.2,21876,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055621,2457272.00
