ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 11:00,2,6.008,ACTIVE,218.48,357.68,60.012,1505055604,"201051344000988","219011344069620",18.67,26.50,0,338.44,382.63,113.6,107.7,0.526,710114.9,710114.9,21944,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055622,2457273.00
09/10/2017 11:00,2,5.951,ACTIVE,216.67,358.28,60.002,1505055604,"201051344001025","219011344069620",28.41,31.50,0,337.54,398.86,171.3,163.4,0.778,837692.1,837692.1,21954,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055623,2457274.00
09/10/2017 11:00,2,5.826,ACTIVE,218.48,363.09,59.991,1505055604,"201051344000458","219011344069620",29.30,28.80,0,337.54,400.66,172.8,164.9,0.826,841591.3,841591.3,21950,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055624,2457275.00
09/10/2017 11:00,2,5.896,ACTIVE,218.93,363.69,59.991,1505055604,"201051344000853","219011344069620",29.14,27.80,0,337.84,400.66,174.1,166.1,0.818,843100.9,843100.9,21980,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055625,2457276.00
09/10/2017 11:00,2,5.803,ACTIVE,215.32,357.68,60.002,1505055604,"201051344000685","219011344069620",29.06,30.50,0,335.74,395.55,170.8,163.0,0.831,836173.4,836173.4,22002,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055626,2457277.00
09/10/2017 11:00,2,5.797,ACTIVE,216.45,358.88,60.018,1505055604,"201051344000917","219011344069620",28.67,32.00,0,337.54,398.56,168.3,160.5,0.804,832805.8,832805.8,21997,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055627,2457278.00
09/10/2017 11:00,2,5.826,ACTIVE,215.54,358.28,59.986,1505055604,"201051344001145","219011344069620",28.75,30.30,0,337.54,398.26,169.7,161.9,0.782,840907.5,840907.5,21981,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055628,2457279.00
09/10/2017 11:00,2,5.977,ACTIVE,216.90,360.38,59.965,1505055604,"201051344000651","219011344069620",28.27,29.80,0,338.14,399.46,171.1,163.2,0.787,829960.2,829960.2,21971,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055629,2457280.00
09/10/2017 11:00,2,5.117,ACTIVE,212.83,348.06,59.996,1505055604,"274151322000088","219011344069620",28.63,34.50,0,332.73,378.42,148.2,141.1,0.561,1031534.3,1031534.3,21846,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055630,2457281.00
09/10/2017 11:00,2,3.500,ACTIVE,213.96,426.21,59.981,1505055604,"274151322000068","219011344069620",39.56,36.80,0,399.46,458.37,140.5,133.7,0.539,900633.7,900633.7,22300,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055630,2457282.00
09/10/2017 11:00,2,5.869,ACTIVE,216.45,359.18,59.981,1505055604,"201051344001135","219011344069620",28.55,30.50,0,337.54,398.56,169.5,161.7,0.787,825521.0,825521.0,21929,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055631,2457283.00
09/10/2017 11:00,2,5.969,ACTIVE,216.67,361.29,60.012,1505055604,"201051344000594","219011344069620",28.77,30.30,0,336.64,401.56,174.1,166.1,0.800,845200.6,845200.6,21966,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055632,2457284.00
09/10/2017 11:00,2,5.982,ACTIVE,216.67,360.69,60.007,1505055604,"201051344001203","219011344069620",28.47,30.50,0,338.74,400.96,172.4,164.5,0.809,835729.7,835729.7,21996,0,0,0,L,1122011218,0,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055633,2457285.00
09/10/2017 11:00,2,5.213,ACTIVE,212.83,363.09,59.965,1505055604,"274151322000054","219011344069620",27.51,36.00,0,332.43,378.72,145.2,138.2,0.548,1046870.8,1046870.8,21814,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055634,2457286.00
09/10/2017 11:00,2,5.955,ACTIVE,217.35,358.88,59.981,1505055604,"201051344000867","219011344069620",28.63,31.30,0,338.74,399.76,172.6,164.7,0.782,829277.2,829277.2,21997,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055635,2457287.00
09/10/2017 11:00,2,5.877,ACTIVE,216.67,361.59,59.981,1505055604,"201051344001093","219011344069620",28.65,31.00,0,337.54,399.76,170.6,162.8,0.782,832781.6,832781.6,22002,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055636,2457288.00
09/10/2017 11:00,2,5.900,ACTIVE,218.03,361.29,59.981,1505055604,"201051344000900","219011344069620",29.32,27.50,0,336.94,401.56,175.1,167.0,0.782,851418.7,851418.7,21999,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055638,2457289.00
09/10/2017 11:00,2,5.836,ACTIVE,218.03,363.39,59.996,1505055604,"201051344000648","219011344069620",29.16,26.00,0,337.54,401.26,172.4,164.5,0.804,837360.6,837360.6,21964,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055639,2457290.00
09/10/2017 11:00,2,5.898,ACTIVE,218.03,361.89,59.981,1505055604,"201051344000569","219011344069620",28.96,27.80,0,337.54,400.96,173.0,165.1,0.809,852886.8,852886.8,21933,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055640,2457291.00
09/10/2017 11:00,2,5.797,ACTIVE,218.26,360.08,59.959,1505055604,"201051344000983","219011344069620",29.60,27.80,0,337.54,400.96,173.9,165.9,0.840,843926.7,843926.7,21968,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055640,2457292.00
09/10/2017 11:00,2,5.914,ACTIVE,218.48,362.79,59.981,1505055604,"201051344001158","219011344069620",28.69,27.80,0,337.24,400.66,171.8,163.9,0.795,827386.5,827386.5,21972,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055641,2457293.00
09/10/2017 11:00,2,5.877,ACTIVE,218.48,363.99,59.965,1505055604,"201051344000576","219011344069620",28.98,28.80,0,337.24,400.36,172.7,164.7,0.813,841963.5,841963.5,21986,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055642,2457294.00
09/10/2017 11:00,2,5.115,ACTIVE,213.29,356.18,59.970,1505055604,"274151322000087","219011344069620",28.53,44.00,0,333.03,378.42,147.7,140.6,0.544,1022863.1,1022863.1,22094,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505055643,2457295.00
09/10/2017 11:15,2,6.316,ACTIVE,218.03,362.49,59.981,1505056504,"201051344000645","219011344069620",28.63,29.50,0,336.34,403.07,183.1,174.8,0.844,840929.2,840929.2,21958,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056505,2457296.00
09/10/2017 11:15,2,5.520,ACTIVE,213.29,363.69,59.970,1505056504,"274151322000085","219011344069620",26.92,34.30,0,332.43,378.42,150.4,143.3,0.570,1041170.7,1041170.7,21837,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056506,2457297.00
09/10/2017 11:15,2,6.242,ACTIVE,217.13,361.29,59.986,1505056504,"201051344000633","219011344069620",28.67,30.00,0,336.64,403.37,181.3,173.1,0.875,828211.0,828211.0,22014,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056507,2457298.00
09/10/2017 11:15,2,6.410,ACTIVE,218.26,363.39,59.949,1505056504,"201051344000469","219011344069620",28.17,28.50,0,336.04,404.27,182.8,174.5,0.849,832320.4,832320.4,21972,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056507,2457299.00
09/10/2017 11:15,2,6.201,ACTIVE,215.77,359.48,59.965,1505056504,"201051344000646","219011344069620",28.35,33.80,0,333.63,401.86,177.9,169.8,0.844,826330.6,826330.6,21964,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056508,2457300.00
09/10/2017 11:15,2,5.561,ACTIVE,213.29,365.49,59.975,1505056504,"274151322000052","219011344069620",28.41,38.80,0,331.83,380.82,159.8,152.3,0.619,1085627.2,1085627.2,21836,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056509,2457301.00
09/10/2017 11:15,2,6.281,ACTIVE,217.13,359.18,59.986,1505056504,"201051344000585","219011344069620",28.35,33.00,0,336.94,402.16,180.2,172.0,0.844,840976.8,840976.8,21960,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056510,2457302.00
09/10/2017 11:15,2,6.117,ACTIVE,215.54,357.98,59.970,1505056504,"201051344001230","219011344069620",28.73,34.00,0,331.83,397.35,177.9,169.8,0.840,830720.0,830720.0,22011,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056511,2457303.00
09/10/2017 11:15,2,6.172,ACTIVE,217.13,360.69,59.965,1505056504,"201051344000582","219011344069620",28.35,34.00,0,337.24,402.46,177.2,169.1,0.813,819541.6,819541.6,21950,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056512,2457304.00
09/10/2017 11:15,2,6.242,ACTIVE,216.00,359.18,59.949,1505056504,"201051344000955","219011344069620",28.53,33.30,0,333.03,397.96,180.3,172.1,0.862,840113.3,840113.3,21971,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056513,2457305.00
09/10/2017 11:15,2,3.699,ACTIVE,213.06,428.31,59.965,1505056504,"274151322000094","219011344069620",39.48,38.40,0,395.55,455.06,148.5,141.4,0.579,899590.4,899590.4,22291,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056514,2457306.00
09/10/2017 11:15,2,6.301,ACTIVE,218.26,362.19,59.965,1505056504,"201051344000579","219011344069620",28.67,30.80,0,336.94,403.67,183.0,174.7,0.849,850838.3,850838.3,21972,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056515,2457307.00
09/10/2017 11:15,2,6.330,ACTIVE,215.77,358.28,59.970,1505056504,"201051344000890","219011344069620",27.91,34.30,0,332.73,400.66,179.0,170.8,0.826,834268.8,834268.8,21972,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056515,2457308.00
09/10/2017 11:15,2,6.221,ACTIVE,216.67,360.99,59.986,1505056504,"201051344000438","219011344069620",28.59,31.50,0,337.24,403.07,180.0,171.8,0.844,836431.4,836431.4,21956,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056516,2457309.00
09/10/2017 11:15,2,6.234,ACTIVE,216.22,354.07,59.970,1505056504,"201051344000417","219011344069620",18.27,32.80,0,337.84,380.22,115.4,109.4,0.552,737864.8,737864.8,21997,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056517,2457310.00
09/10/2017 11:15,2,5.473,ACTIVE,212.61,366.40,59.965,1505056504,"274151322000083","219011344069620",28.45,36.30,0,332.73,380.82,157.6,150.2,0.636,1074642.2,1074642.2,21852,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056518,2457311.00
09/10/2017 11:15,2,5.852,ACTIVE,213.96,367.60,59.970,1505056504,"274151322000076","219011344069620",29.26,43.40,0,330.33,385.03,173.4,165.5,0.663,1147851.5,1147851.5,21841,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056519,2457312.00
09/10/2017 11:15,2,6.396,ACTIVE,216.90,362.19,59.981,1505056504,"201051344000868","219011344069620",28.11,29.50,0,337.24,403.67,182.0,173.8,0.831,830599.2,830599.2,21985,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056520,2457313.00
09/10/2017 11:15,2,5.854,ACTIVE,212.83,363.69,59.975,1505056504,"274151322000095","219011344069620",28.75,37.80,0,331.23,383.83,170.3,162.5,0.632,1136780.5,1136780.5,21877,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056521,2457314.00
09/10/2017 11:15,2,6.309,ACTIVE,218.26,357.98,59.981,1505056504,"201051344000988","219011344069620",18.71,28.00,0,337.84,384.43,119.7,113.6,0.552,710142.4,710142.4,21945,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056522,2457315.00
09/10/2017 11:15,2,6.320,ACTIVE,216.90,360.99,59.981,1505056504,"201051344001025","219011344069620",28.37,33.30,0,338.44,403.07,181.4,173.2,0.822,837734.0,837734.0,21955,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056523,2457316.00
09/10/2017 11:15,2,6.279,ACTIVE,218.03,361.29,59.944,1505056504,"201051344000458","219011344069620",28.75,29.50,0,336.94,403.97,182.8,174.5,0.875,841633.4,841633.4,21951,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056524,2457317.00
09/10/2017 11:15,2,6.312,ACTIVE,218.71,363.99,59.970,1505056504,"201051344000853","219011344069620",28.88,28.50,0,337.24,403.37,184.7,176.4,0.871,843143.4,843143.4,21981,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056525,2457318.00
09/10/2017 11:15,2,6.258,ACTIVE,215.77,360.38,59.965,1505056504,"201051344000685","219011344069620",28.45,32.00,0,335.44,401.26,180.3,172.1,0.871,836215.1,836215.1,22003,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056525,2457319.00
09/10/2017 11:15,2,6.230,ACTIVE,216.90,362.49,59.944,1505056504,"201051344000917","219011344069620",28.27,34.00,0,337.54,402.46,178.4,170.2,0.835,832846.9,832846.9,21998,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056526,2457320.00
09/10/2017 11:15,2,6.186,ACTIVE,216.00,360.08,59.970,1505056504,"201051344001145","219011344069620",28.55,31.00,0,337.24,401.86,178.8,170.7,0.826,840948.8,840948.8,21982,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056527,2457321.00
09/10/2017 11:15,2,6.326,ACTIVE,217.35,360.69,59.975,1505056504,"201051344000651","219011344069620",28.21,32.20,0,337.24,403.07,180.7,172.5,0.831,830002.0,830002.0,21972,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056528,2457322.00
09/10/2017 11:15,2,5.553,ACTIVE,213.06,356.78,59.986,1505056504,"274151322000088","219011344069620",28.01,35.80,0,331.83,380.52,157.5,150.1,0.592,1031570.6,1031570.6,21847,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056529,2457323.00
09/10/2017 11:15,2,3.803,ACTIVE,214.19,414.79,59.959,1505056504,"274151322000068","219011344069620",38.70,38.20,0,397.05,457.77,149.2,142.1,0.566,900667.9,900667.9,22301,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056530,2457324.00
09/10/2017 11:15,2,6.273,ACTIVE,216.90,361.29,59.975,1505056504,"201051344001135","219011344069620",28.19,32.60,0,337.84,402.16,179.1,171.0,0.844,825562.4,825562.4,21930,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056531,2457325.00
09/10/2017 11:15,2,6.273,ACTIVE,216.45,360.08,59.981,1505056504,"201051344000594","219011344069620",28.78,32.40,0,331.53,404.87,183.1,174.8,0.840,845242.9,845242.9,21967,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056532,2457326.00
09/10/2017 11:15,2,6.328,ACTIVE,217.35,361.59,59.970,1505056504,"201051344001203","219011344069620",28.53,32.60,0,338.44,403.67,182.8,174.5,0.844,835771.9,835771.9,21997,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056533,2457327.00
09/10/2017 11:15,2,5.566,ACTIVE,213.29,360.99,59.965,1505056504,"274151322000054","219011344069620",27.19,37.80,0,332.43,379.92,153.2,145.9,0.583,1046906.2,1046906.2,21815,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056534,2457328.00
09/10/2017 11:15,2,6.295,ACTIVE,217.35,360.38,59.970,1505056504,"201051344000867","219011344069620",28.61,32.20,0,338.14,402.46,182.3,174.0,0.831,829319.4,829319.4,21998,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056535,2457329.00
09/10/2017 11:15,2,6.182,ACTIVE,217.13,363.09,59.970,1505056504,"201051344001093","219011344069620",28.86,32.40,0,337.24,403.07,180.6,172.4,0.849,832823.3,832823.3,22003,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056536,2457330.00
09/10/2017 11:15,2,6.389,ACTIVE,217.80,363.09,59.996,1505056504,"201051344000900","219011344069620",28.82,28.50,0,336.34,405.17,186.4,178.0,0.871,851461.6,851461.6,22000,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056537,2457331.00
09/10/2017 11:15,2,6.248,ACTIVE,217.80,361.89,59.954,1505056504,"201051344000648","219011344069620",28.84,27.50,0,337.24,404.57,182.5,174.2,0.849,837402.6,837402.6,21965,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056538,2457332.00
09/10/2017 11:15,2,6.314,ACTIVE,218.03,362.79,59.965,1505056504,"201051344000569","219011344069620",28.78,30.00,0,335.74,403.97,184.0,175.7,0.862,852929.2,852929.2,21934,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056538,2457333.00
09/10/2017 11:15,2,6.385,ACTIVE,218.26,362.49,59.970,1505056504,"201051344000983","219011344069620",28.51,29.00,0,336.34,404.57,184.5,176.2,0.866,843969.2,843969.2,21969,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056539,2457334.00
09/10/2017 11:15,2,6.285,ACTIVE,218.48,363.99,59.970,1505056504,"201051344001158","219011344069620",28.49,29.80,0,336.64,403.07,181.2,173.0,0.844,827428.4,827428.4,21973,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056540,2457335.00
09/10/2017 11:15,2,6.309,ACTIVE,218.26,365.49,59.975,1505056504,"201051344000576","219011344069620",28.71,30.00,0,336.34,403.67,183.5,175.2,0.844,842005.7,842005.7,21987,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056541,2457336.00
09/10/2017 11:15,2,5.541,ACTIVE,213.29,355.28,59.970,1505056504,"274151322000087","219011344069620",27.91,47.00,0,332.13,379.32,156.5,149.2,0.583,1022899.2,1022899.2,22095,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505056542,2457337.00
09/10/2017 11:30,2,6.742,ACTIVE,218.93,363.69,59.970,1505057403,"201051344000645","219011344069620",27.99,30.80,0,336.34,405.47,191.0,182.4,0.866,840974.0,840974.0,21959,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057404,2457338.00
09/10/2017 11:30,2,5.848,ACTIVE,213.96,351.07,59.965,1505057403,"274151322000085","219011344069620",26.56,36.00,0,332.13,380.22,157.2,149.8,0.601,1041207.3,1041207.3,21838,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057405,2457339.00
09/10/2017 11:30,2,6.691,ACTIVE,218.26,364.29,59.970,1505057403,"201051344000633","219011344069620",28.05,32.40,0,336.04,405.47,190.0,181.5,0.919,828255.4,828255.4,22015,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057406,2457340.00
09/10/2017 11:30,2,6.699,ACTIVE,219.39,363.39,59.981,1505057403,"201051344000469","219011344069620",28.35,30.30,0,335.44,406.67,192.3,183.7,0.902,832365.3,832365.3,21973,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057407,2457341.00
09/10/2017 11:30,2,6.537,ACTIVE,216.67,361.59,59.981,1505057403,"201051344000646","219011344069620",28.23,35.60,0,337.24,405.47,186.8,178.4,0.884,826374.2,826374.2,21965,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057408,2457342.00
09/10/2017 11:30,2,5.887,ACTIVE,213.74,347.76,59.965,1505057403,"274151322000052","219011344069620",28.09,40.80,0,330.03,382.63,167.5,159.8,0.645,1085666.3,1085666.3,21837,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057409,2457343.00
09/10/2017 11:30,2,6.512,ACTIVE,218.03,361.89,59.975,1505057403,"201051344000585","219011344069620",28.71,34.50,0,336.04,404.57,189.3,180.8,0.893,841020.9,841020.9,21961,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057409,2457344.00
09/10/2017 11:30,2,6.609,ACTIVE,216.22,361.29,59.975,1505057403,"201051344001230","219011344069620",27.97,35.80,0,331.53,404.57,187.1,178.7,0.875,830763.6,830763.6,22012,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057410,2457345.00
09/10/2017 11:30,2,6.531,ACTIVE,217.80,362.79,59.986,1505057403,"201051344000582","219011344069620",28.15,35.20,0,336.64,405.47,186.2,177.8,0.840,819585.0,819585.0,21951,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057411,2457346.00
09/10/2017 11:30,2,6.564,ACTIVE,216.67,359.78,59.996,1505057403,"201051344000955","219011344069620",28.37,34.30,0,336.64,405.17,188.5,180.0,0.897,840157.4,840157.4,21972,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057412,2457347.00
09/10/2017 11:30,2,3.902,ACTIVE,213.74,421.10,59.986,1505057403,"274151322000094","219011344069620",39.26,40.00,0,391.64,456.27,154.6,147.3,0.597,899626.4,899626.4,22292,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057413,2457348.00
09/10/2017 11:30,2,6.697,ACTIVE,219.39,366.40,59.975,1505057403,"201051344000579","219011344069620",28.21,32.20,0,336.94,405.77,191.3,182.7,0.857,850883.0,850883.0,21973,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057414,2457349.00
09/10/2017 11:30,2,6.678,ACTIVE,216.67,360.99,59.986,1505057403,"201051344000890","219011344069620",27.79,35.60,0,336.94,404.87,188.0,179.5,0.857,834312.6,834312.6,21973,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057415,2457350.00
09/10/2017 11:30,2,6.639,ACTIVE,217.58,363.99,59.970,1505057403,"201051344000438","219011344069620",28.07,34.00,0,336.94,406.07,188.7,180.2,0.893,836475.4,836475.4,21957,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057416,2457351.00
09/10/2017 11:30,2,6.568,ACTIVE,216.90,355.58,59.986,1505057403,"201051344000417","219011344069620",18.17,34.80,0,338.14,384.43,121.0,114.8,0.570,737892.8,737892.8,21998,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057417,2457352.00
09/10/2017 11:30,2,5.846,ACTIVE,213.51,359.48,59.981,1505057403,"274151322000083","219011344069620",27.87,39.00,0,331.83,382.33,165.0,157.3,0.667,1074680.6,1074680.6,21853,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057418,2457353.00
09/10/2017 11:30,2,6.182,ACTIVE,214.41,372.41,59.975,1505057403,"274151322000076","219011344069620",28.94,46.40,0,331.83,385.63,180.9,172.7,0.707,1147893.8,1147893.8,21842,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057419,2457354.00
09/10/2017 11:30,2,6.801,ACTIVE,217.80,363.39,59.981,1505057403,"201051344000868","219011344069620",27.69,31.50,0,336.94,406.37,190.8,182.3,0.875,830643.9,830643.9,21986,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057420,2457355.00
09/10/2017 11:30,2,6.188,ACTIVE,213.51,345.96,59.975,1505057403,"274151322000095","219011344069620",28.55,40.40,0,331.23,385.93,178.7,170.6,0.685,1136822.2,1136822.2,21878,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057421,2457356.00
09/10/2017 11:30,2,6.777,ACTIVE,219.16,360.08,59.986,1505057403,"201051344000988","219011344069620",18.27,29.50,0,337.54,386.53,125.3,119.0,0.583,710171.6,710171.6,21946,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057422,2457357.00
09/10/2017 11:30,2,6.711,ACTIVE,217.58,362.19,59.986,1505057403,"201051344001025","219011344069620",28.11,35.20,0,337.54,406.07,191.0,182.5,0.866,837778.4,837778.4,21956,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057423,2457358.00
09/10/2017 11:30,2,6.691,ACTIVE,219.16,364.89,59.975,1505057403,"201051344000458","219011344069620",28.19,32.00,0,336.64,406.07,190.9,182.3,0.902,841678.2,841678.2,21952,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057424,2457359.00
09/10/2017 11:30,2,6.707,ACTIVE,219.61,365.80,59.975,1505057403,"201051344000853","219011344069620",28.29,30.50,0,336.94,409.98,192.2,183.5,0.902,843188.6,843188.6,21982,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057424,2457360.00
09/10/2017 11:30,2,6.656,ACTIVE,216.67,360.99,59.965,1505057403,"201051344000685","219011344069620",28.03,34.00,0,336.94,405.17,188.8,180.3,0.915,836259.2,836259.2,22004,0,0,0,L,1122011218,0,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057425,2457361.00
09/10/2017 11:30,2,6.562,ACTIVE,217.58,360.99,59.965,1505057403,"201051344000917","219011344069620",28.15,35.00,0,336.94,404.57,187.2,178.8,0.888,832890.5,832890.5,21999,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057426,2457362.00
09/10/2017 11:30,2,6.547,ACTIVE,216.67,361.29,59.975,1505057403,"201051344001145","219011344069620",28.25,32.80,0,336.94,405.17,187.3,178.9,0.875,840992.6,840992.6,21983,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057427,2457363.00
09/10/2017 11:30,2,6.695,ACTIVE,218.03,364.29,59.975,1505057403,"201051344000651","219011344069620",28.01,33.80,0,336.34,405.17,189.7,181.2,0.879,830046.2,830046.2,21973,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057428,2457364.00
09/10/2017 11:30,2,5.885,ACTIVE,213.74,360.69,59.933,1505057403,"274151322000088","219011344069620",27.69,38.40,0,331.53,382.63,164.9,157.3,0.605,1031609.1,1031609.1,21848,0,0,0,L,1151911521,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057429,2457365.00
09/10/2017 11:30,2,3.979,ACTIVE,214.41,435.83,59.970,1505057403,"274151322000068","219011344069620",38.88,40.00,0,398.56,461.08,156.6,149.2,0.601,900704.3,900704.3,22302,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057430,2457366.00
09/10/2017 11:30,2,6.619,ACTIVE,217.58,362.19,59.965,1505057403,"201051344001135","219011344069620",28.07,34.30,0,337.54,404.87,188.2,179.7,0.866,825606.2,825606.2,21931,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057431,2457367.00
09/10/2017 11:30,2,6.773,ACTIVE,217.13,364.29,59.975,1505057403,"201051344000594","219011344069620",27.83,34.50,0,333.93,409.98,190.9,182.4,0.871,845287.7,845287.7,21968,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057432,2457368.00
09/10/2017 11:30,2,6.709,ACTIVE,218.03,362.19,59.981,1505057403,"201051344001203","219011344069620",28.31,34.50,0,336.94,406.37,192.3,183.7,0.879,835816.6,835816.6,21998,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057433,2457369.00
09/10/2017 11:30,2,5.953,ACTIVE,213.96,352.57,59.965,1505057403,"274151322000054","219011344069620",26.50,40.20,0,331.23,381.42,159.8,152.3,0.610,1046943.5,1046943.5,21816,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057434,2457370.00
09/10/2017 11:30,2,6.734,ACTIVE,218.03,363.09,59.970,1505057403,"201051344000867","219011344069620",27.97,33.50,0,337.54,405.77,190.7,182.2,0.862,829364.0,829364.0,21999,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057434,2457371.00
09/10/2017 11:30,2,6.629,ACTIVE,217.80,363.69,59.965,1505057403,"201051344001093","219011344069620",28.29,33.80,0,336.34,405.47,189.8,181.2,0.875,832867.5,832867.5,22004,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057435,2457372.00
09/10/2017 11:30,2,6.775,ACTIVE,218.71,363.69,59.970,1505057403,"201051344000900","219011344069620",28.25,31.00,0,335.74,406.97,193.7,185.1,0.879,851507.0,851507.0,22001,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057436,2457373.00
09/10/2017 11:30,2,6.656,ACTIVE,218.03,362.79,59.970,1505057403,"201051344000648","219011344069620",28.19,29.80,0,336.64,407.27,190.0,181.5,0.879,837447.3,837447.3,21966,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057437,2457374.00
09/10/2017 11:30,2,6.664,ACTIVE,218.48,360.99,59.975,1505057403,"201051344000569","219011344069620",28.31,31.30,0,336.34,406.67,190.8,182.3,0.893,852974.0,852974.0,21935,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057438,2457375.00
09/10/2017 11:30,2,6.621,ACTIVE,218.48,363.99,59.965,1505057403,"201051344000983","219011344069620",28.69,31.00,0,335.44,406.97,192.3,183.7,0.897,844014.4,844014.4,21970,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057439,2457376.00
09/10/2017 11:30,2,6.736,ACTIVE,218.71,363.09,59.970,1505057403,"201051344001158","219011344069620",27.85,30.80,0,336.04,405.17,189.9,181.4,0.875,827472.8,827472.8,21974,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057440,2457377.00
09/10/2017 11:30,2,6.680,ACTIVE,218.71,363.99,59.965,1505057403,"201051344000576","219011344069620",28.13,31.80,0,336.04,406.07,190.2,181.7,0.862,842050.4,842050.4,21988,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057441,2457378.00
09/10/2017 11:30,2,5.873,ACTIVE,213.74,348.36,59.938,1505057403,"274151322000087","219011344069620",27.73,48.80,0,331.53,382.33,164.9,157.2,0.628,1022937.5,1022937.5,22096,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505057442,2457379.00
09/10/2017 11:45,2,7.057,ACTIVE,219.39,365.49,59.959,1505058304,"201051344000645","219011344069620",28.25,32.20,0,336.94,408.48,201.6,192.7,0.915,841020.9,841020.9,21960,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058305,2457380.00
09/10/2017 11:45,2,6.256,ACTIVE,214.19,346.86,59.954,1505058304,"274151322000085","219011344069620",26.04,37.50,0,331.83,382.03,164.9,157.2,0.623,1041245.7,1041245.7,21839,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058306,2457381.00
09/10/2017 11:45,2,7.055,ACTIVE,218.48,365.49,59.954,1505058304,"201051344000633","219011344069620",28.07,33.00,0,335.44,407.87,200.5,191.6,0.946,828302.1,828302.1,22016,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058307,2457382.00
09/10/2017 11:45,2,7.057,ACTIVE,219.61,366.70,59.959,1505058304,"201051344000469","219011344069620",28.27,31.00,0,336.04,409.68,202.1,193.2,0.941,832412.3,832412.3,21974,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058308,2457383.00
09/10/2017 11:45,2,6.941,ACTIVE,216.67,362.79,59.965,1505058304,"201051344000646","219011344069620",28.01,36.50,0,336.94,408.48,196.8,188.1,0.932,826420.0,826420.0,21966,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058308,2457384.00
09/10/2017 11:45,2,6.182,ACTIVE,213.96,364.89,59.949,1505058304,"274151322000052","219011344069620",28.21,43.20,0,330.63,384.73,176.5,168.4,0.698,1085707.3,1085707.3,21838,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058309,2457385.00
09/10/2017 11:45,2,7.072,ACTIVE,218.03,363.69,59.959,1505058304,"201051344000585","219011344069620",27.83,35.60,0,336.04,407.27,199.2,190.3,0.928,841067.1,841067.1,21962,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058310,2457386.00
09/10/2017 11:45,2,6.879,ACTIVE,216.22,360.69,59.954,1505058304,"201051344001230","219011344069620",28.25,36.00,0,331.53,407.27,196.8,188.1,0.924,830809.4,830809.4,22013,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058311,2457387.00
09/10/2017 11:45,2,6.895,ACTIVE,218.26,365.80,59.949,1505058304,"201051344000582","219011344069620",28.05,37.00,0,335.74,408.48,195.8,187.0,0.893,819630.5,819630.5,21952,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058312,2457388.00
09/10/2017 11:45,2,6.949,ACTIVE,216.90,361.59,59.959,1505058304,"201051344000955","219011344069620",28.21,35.80,0,337.54,408.18,198.6,189.7,0.941,840203.7,840203.7,21973,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058313,2457389.00
09/10/2017 11:45,2,4.086,ACTIVE,213.96,432.82,59.949,1505058304,"274151322000094","219011344069620",39.44,41.80,0,392.85,458.37,162.9,155.3,0.632,899664.5,899664.5,22293,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058314,2457390.00
09/10/2017 11:45,2,7.113,ACTIVE,219.84,366.10,59.944,1505058304,"201051344000579","219011344069620",28.11,33.80,0,336.34,412.98,202.4,193.5,0.937,850930.0,850930.0,21974,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058315,2457391.00
09/10/2017 11:45,2,7.016,ACTIVE,216.67,360.69,59.959,1505058304,"201051344000890","219011344069620",27.79,36.80,0,337.24,407.87,197.4,188.6,0.902,834358.5,834358.5,21974,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058316,2457392.00
09/10/2017 11:45,2,6.977,ACTIVE,217.35,363.39,59.938,1505058304,"201051344000438","219011344069620",28.15,35.00,0,337.24,409.08,198.9,190.1,0.928,836521.7,836521.7,21958,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058317,2457393.00
09/10/2017 11:45,2,6.928,ACTIVE,216.90,355.58,59.917,1505058304,"201051344000417","219011344069620",18.13,36.30,0,338.14,385.93,127.1,120.8,0.605,737922.3,737922.3,21999,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058317,2457394.00
09/10/2017 11:45,2,6.174,ACTIVE,213.74,363.69,59.970,1505058304,"274151322000083","219011344069620",27.89,40.80,0,331.53,384.13,174.3,166.3,0.698,1074721.1,1074721.1,21854,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058318,2457395.00
09/10/2017 11:45,2,6.588,ACTIVE,214.87,364.59,59.944,1505058304,"274151322000076","219011344069620",28.75,48.80,0,331.53,387.44,191.8,183.2,0.742,1147938.3,1147938.3,21843,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058319,2457396.00
09/10/2017 11:45,2,7.092,ACTIVE,218.26,364.59,59.959,1505058304,"201051344000868","219011344069620",27.95,32.80,0,335.74,408.78,200.8,191.8,0.910,830690.5,830690.5,21987,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058320,2457397.00
09/10/2017 11:45,2,6.535,ACTIVE,213.96,372.71,59.954,1505058304,"274151322000095","219011344069620",28.55,42.30,0,330.93,387.44,188.9,180.4,0.720,1136866.0,1136866.0,21879,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058321,2457398.00
09/10/2017 11:45,2,7.152,ACTIVE,219.61,360.69,59.975,1505058304,"201051344000988","219011344069620",18.21,30.80,0,338.74,388.94,132.0,125.4,0.601,710202.1,710202.1,21947,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058322,2457399.00
09/10/2017 11:45,2,7.090,ACTIVE,217.80,362.19,59.949,1505058304,"201051344001025","219011344069620",27.99,36.80,0,336.64,408.78,200.9,192.0,0.906,837825.0,837825.0,21957,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058323,2457400.00
09/10/2017 11:45,2,7.033,ACTIVE,219.61,366.10,59.954,1505058304,"201051344000458","219011344069620",28.33,32.60,0,336.64,409.38,201.7,192.8,0.946,841725.1,841725.1,21953,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058324,2457401.00
09/10/2017 11:45,2,7.086,ACTIVE,220.06,367.00,59.975,1505058304,"201051344000853","219011344069620",28.33,31.80,0,339.04,414.19,203.2,194.2,0.955,843235.8,843235.8,21983,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058325,2457402.00
09/10/2017 11:45,2,6.963,ACTIVE,216.67,361.59,59.965,1505058304,"201051344000685","219011344069620",28.25,35.20,0,337.54,408.18,199.1,190.2,0.968,836305.5,836305.5,22005,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058326,2457403.00
09/10/2017 11:45,2,6.924,ACTIVE,217.80,364.59,59.954,1505058304,"201051344000917","219011344069620",28.09,36.50,0,336.64,407.27,196.8,188.0,0.919,832936.2,832936.2,22000,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058326,2457404.00
09/10/2017 11:45,2,6.988,ACTIVE,216.67,360.38,59.944,1505058304,"201051344001145","219011344069620",27.99,34.50,0,337.84,408.48,198.0,189.2,0.910,841038.6,841038.6,21984,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058327,2457405.00
09/10/2017 11:45,2,7.148,ACTIVE,218.26,365.49,59.954,1505058304,"201051344000651","219011344069620",27.53,35.00,0,336.34,407.57,199.4,190.5,0.906,830092.5,830092.5,21974,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058328,2457406.00
09/10/2017 11:45,2,6.232,ACTIVE,213.96,351.07,59.959,1505058304,"274151322000088","219011344069620",27.61,39.80,0,330.93,384.13,174.2,166.2,0.663,1031649.4,1031649.4,21849,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058329,2457407.00
09/10/2017 11:45,2,4.242,ACTIVE,214.87,431.32,59.933,1505058304,"274151322000068","219011344069620",38.51,41.30,0,396.75,455.97,165.8,158.1,0.636,900742.5,900742.5,22303,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058330,2457408.00
09/10/2017 11:45,2,6.992,ACTIVE,217.80,362.79,59.965,1505058304,"201051344001135","219011344069620",27.97,36.00,0,337.54,408.48,198.0,189.2,0.910,825652.2,825652.2,21932,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058331,2457409.00
09/10/2017 11:45,2,7.154,ACTIVE,217.58,363.09,59.954,1505058304,"201051344000594","219011344069620",27.87,35.20,0,336.34,409.98,201.8,192.8,0.924,845334.6,845334.6,21969,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058332,2457410.00
09/10/2017 11:45,2,7.090,ACTIVE,218.03,363.69,59.944,1505058304,"201051344001203","219011344069620",28.17,35.40,0,336.64,408.78,202.1,193.2,0.937,835863.4,835863.4,21999,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058333,2457411.00
09/10/2017 11:45,2,6.256,ACTIVE,213.96,353.77,59.938,1505058304,"274151322000054","219011344069620",26.48,42.50,0,331.23,383.23,167.8,160.1,0.636,1046982.5,1046982.5,21817,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058334,2457412.00
09/10/2017 11:45,2,7.094,ACTIVE,218.48,363.39,59.954,1505058304,"201051344000867","219011344069620",27.97,35.00,0,336.04,408.18,201.0,192.1,0.897,829410.7,829410.7,22000,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058335,2457413.00
09/10/2017 11:45,2,6.941,ACTIVE,218.03,363.69,59.954,1505058304,"201051344001093","219011344069620",28.35,35.20,0,335.44,408.18,199.1,190.3,0.906,832913.6,832913.6,22005,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058336,2457414.00
