ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 11:45,2,7.074,ACTIVE,219.16,368.50,59.954,1505058304,"201051344000900","219011344069620",28.57,31.80,0,335.14,409.98,204.6,195.6,0.924,851554.6,851554.6,22002,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058337,2457415.00
09/10/2017 11:45,2,7.020,ACTIVE,218.93,365.49,59.965,1505058304,"201051344000648","219011344069620",28.21,31.00,0,336.04,409.38,200.5,191.6,0.928,837493.9,837493.9,21967,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058338,2457416.00
09/10/2017 11:45,2,7.082,ACTIVE,219.39,366.40,59.959,1505058304,"201051344000569","219011344069620",28.17,32.20,0,335.44,409.08,202.0,193.0,0.937,853020.9,853020.9,21936,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058339,2457417.00
09/10/2017 11:45,2,6.955,ACTIVE,219.61,365.80,59.975,1505058304,"201051344000983","219011344069620",28.80,32.60,0,335.44,409.98,202.9,193.9,0.946,844061.6,844061.6,21971,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058340,2457418.00
09/10/2017 11:45,2,7.084,ACTIVE,219.61,365.19,59.986,1505058304,"201051344001158","219011344069620",27.97,32.40,0,335.74,408.78,200.6,191.6,0.932,827519.4,827519.4,21975,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058341,2457419.00
09/10/2017 11:45,2,7.010,ACTIVE,219.39,366.40,59.970,1505058304,"201051344000576","219011344069620",28.35,32.60,0,335.74,413.29,201.3,192.4,0.932,842097.1,842097.1,21989,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058342,2457420.00
09/10/2017 11:45,2,6.209,ACTIVE,213.96,367.00,59.965,1505058304,"274151322000087","219011344069620",27.71,49.30,0,328.22,383.23,174.1,166.1,0.650,1022977.8,1022977.8,22097,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505058343,2457421.00
09/10/2017 12:00,2,7.420,ACTIVE,219.39,366.10,59.959,1505059203,"201051344000645","219011344069620",27.61,34.00,0,336.64,413.89,207.4,198.2,0.941,841069.9,841069.9,21961,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059205,2457422.00
09/10/2017 12:00,2,6.459,ACTIVE,213.74,356.78,59.970,1505059203,"274151322000085","219011344069620",26.04,38.60,0,331.23,383.83,170.2,162.3,0.658,1041285.9,1041285.9,21840,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059205,2457423.00
09/10/2017 12:00,2,7.379,ACTIVE,218.48,365.80,59.970,1505059203,"201051344000633","219011344069620",27.55,35.00,0,335.14,409.98,205.9,196.9,0.977,828350.8,828350.8,22017,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059206,2457424.00
09/10/2017 12:00,2,7.305,ACTIVE,219.84,367.90,59.965,1505059203,"201051344000469","219011344069620",28.03,33.00,0,336.04,415.39,207.5,198.4,0.968,832461.5,832461.5,21975,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059207,2457425.00
09/10/2017 12:00,2,7.266,ACTIVE,216.67,363.09,59.965,1505059203,"201051344000646","219011344069620",27.55,38.60,0,336.34,410.28,202.6,193.6,0.946,826467.9,826467.9,21967,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059208,2457426.00
09/10/2017 12:00,2,6.463,ACTIVE,213.74,363.69,59.965,1505059203,"274151322000052","219011344069620",28.01,45.50,0,330.33,386.83,183.2,174.9,0.747,1085750.6,1085750.6,21839,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059209,2457427.00
09/10/2017 12:00,2,7.252,ACTIVE,218.26,363.99,59.959,1505059203,"201051344000585","219011344069620",27.99,37.00,0,335.74,409.38,205.6,196.5,0.968,841115.7,841115.7,21963,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059210,2457428.00
09/10/2017 12:00,2,7.191,ACTIVE,216.45,362.49,59.938,1505059203,"201051344001230","219011344069620",27.81,38.80,0,331.83,408.78,202.5,193.5,0.946,830857.2,830857.2,22014,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059211,2457429.00
09/10/2017 12:00,2,7.209,ACTIVE,218.03,363.99,59.975,1505059203,"201051344000582","219011344069620",27.61,38.20,0,335.14,410.58,201.6,192.7,0.893,819678.2,819678.2,21953,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059212,2457430.00
09/10/2017 12:00,2,7.305,ACTIVE,216.90,361.59,59.954,1505059203,"201051344000955","219011344069620",27.55,37.80,0,337.54,409.68,203.8,194.8,0.977,840251.9,840251.9,21974,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059213,2457431.00
09/10/2017 12:00,2,4.385,ACTIVE,213.74,422.00,59.959,1505059203,"274151322000094","219011344069620",38.25,43.20,0,391.64,454.76,172.3,164.4,0.676,899704.5,899704.5,22294,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059214,2457432.00
09/10/2017 12:00,2,7.303,ACTIVE,219.84,366.40,59.922,1505059203,"201051344000579","219011344069620",28.11,34.80,0,336.94,415.09,207.8,198.7,0.959,850979.2,850979.2,21975,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059214,2457433.00
09/10/2017 12:00,2,7.275,ACTIVE,216.45,361.29,59.986,1505059203,"201051344000890","219011344069620",27.53,38.80,0,337.24,410.28,203.0,194.0,0.928,834406.5,834406.5,21975,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059215,2457434.00
09/10/2017 12:00,2,7.266,ACTIVE,217.35,365.49,59.959,1505059203,"201051344000438","219011344069620",27.71,37.00,0,336.34,410.88,203.9,194.9,0.963,836569.9,836569.9,21959,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059216,2457435.00
09/10/2017 12:00,2,7.162,ACTIVE,217.13,356.48,59.986,1505059203,"201051344000417","219011344069620",17.99,38.00,0,338.44,387.14,130.5,124.0,0.614,737953.0,737953.0,22000,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059217,2457436.00
09/10/2017 12:00,2,6.402,ACTIVE,213.06,358.28,59.965,1505059203,"274151322000083","219011344069620",27.93,43.00,0,330.93,385.93,181.2,172.9,0.734,1074763.8,1074763.8,21855,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059218,2457437.00
09/10/2017 12:00,2,6.854,ACTIVE,214.41,375.71,59.959,1505059203,"274151322000076","219011344069620",28.59,50.40,0,331.23,391.04,198.2,189.4,0.769,1147985.1,1147985.1,21844,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059219,2457438.00
09/10/2017 12:00,2,7.371,ACTIVE,218.26,364.89,59.959,1505059203,"201051344000868","219011344069620",27.65,34.00,0,335.14,410.88,206.3,197.2,0.937,830739.3,830739.3,21988,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059220,2457439.00
09/10/2017 12:00,2,6.809,ACTIVE,213.29,370.30,59.959,1505059203,"274151322000095","219011344069620",28.33,44.00,0,330.03,389.54,195.4,186.7,0.751,1136912.2,1136912.2,21880,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059221,2457440.00
09/10/2017 12:00,2,7.418,ACTIVE,219.61,360.69,60.002,1505059203,"201051344000988","219011344069620",18.01,32.00,0,341.75,390.74,135.3,128.7,0.623,710234.0,710234.0,21948,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059222,2457441.00
09/10/2017 12:00,2,7.271,ACTIVE,217.80,363.09,59.970,1505059203,"201051344001025","219011344069620",28.05,38.40,0,336.34,411.78,206.4,197.3,0.941,837873.9,837873.9,21958,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059223,2457442.00
09/10/2017 12:00,2,7.301,ACTIVE,219.61,366.40,59.959,1505059203,"201051344000458","219011344069620",28.11,35.00,0,336.64,414.79,207.9,198.8,0.981,841774.1,841774.1,21954,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059223,2457443.00
09/10/2017 12:00,2,7.395,ACTIVE,220.06,369.10,59.954,1505059203,"201051344000853","219011344069620",27.93,33.30,0,342.65,416.59,209.2,200.0,0.981,843285.2,843285.2,21984,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059224,2457444.00
09/10/2017 12:00,2,7.355,ACTIVE,216.45,362.49,59.965,1505059203,"201051344000685","219011344069620",27.49,37.00,0,336.64,409.98,204.8,195.7,0.986,836353.9,836353.9,22006,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059225,2457445.00
09/10/2017 12:00,2,7.283,ACTIVE,217.80,365.80,59.996,1505059203,"201051344000917","219011344069620",27.47,38.40,0,334.84,409.38,202.7,193.7,0.955,832984.0,832984.0,22001,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059226,2457446.00
09/10/2017 12:00,2,7.240,ACTIVE,216.67,361.59,59.975,1505059203,"201051344001145","219011344069620",27.79,35.80,0,337.24,410.28,203.8,194.8,0.937,841086.7,841086.7,21985,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059227,2457447.00
09/10/2017 12:00,2,7.391,ACTIVE,218.26,367.00,59.975,1505059203,"201051344000651","219011344069620",27.41,36.80,0,335.44,410.28,205.2,196.1,0.928,830141.0,830141.0,21975,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059228,2457448.00
09/10/2017 12:00,2,6.484,ACTIVE,213.51,350.77,59.965,1505059203,"274151322000088","219011344069620",27.35,42.00,0,330.03,385.93,179.5,171.3,0.685,1031691.9,1031691.9,21850,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059229,2457449.00
09/10/2017 12:00,2,4.357,ACTIVE,214.64,433.42,59.970,1505059203,"274151322000068","219011344069620",38.88,42.30,0,397.66,458.07,171.7,163.8,0.658,900782.8,900782.8,22304,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059230,2457450.00
09/10/2017 12:00,2,7.314,ACTIVE,217.80,366.10,59.970,1505059203,"201051344001135","219011344069620",27.53,38.00,0,336.04,410.28,203.9,194.9,0.915,825700.3,825700.3,21933,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059231,2457451.00
09/10/2017 12:00,2,7.381,ACTIVE,217.58,364.89,59.981,1505059203,"201051344000594","219011344069620",27.87,40.60,0,333.33,412.68,208.3,199.1,0.924,845383.8,845383.8,21970,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059232,2457452.00
09/10/2017 12:00,2,7.459,ACTIVE,218.26,365.19,60.007,1505059203,"201051344001203","219011344069620",27.47,37.50,0,336.34,411.18,207.4,198.3,0.977,835912.6,835912.6,22000,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059233,2457453.00
09/10/2017 12:00,2,6.508,ACTIVE,213.51,349.86,59.970,1505059203,"274151322000054","219011344069620",26.26,44.50,0,330.93,384.73,173.1,165.1,0.654,1047023.4,1047023.4,21818,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059233,2457454.00
09/10/2017 12:00,2,7.410,ACTIVE,218.48,364.29,59.965,1505059203,"201051344000867","219011344069620",27.53,36.50,0,336.34,410.28,206.6,197.5,0.959,829459.6,829459.6,22001,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059234,2457455.00
09/10/2017 12:00,2,7.232,ACTIVE,218.03,365.80,60.018,1505059203,"201051344001093","219011344069620",27.97,37.50,0,335.74,410.28,204.8,195.7,0.937,832962.1,832962.1,22006,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059235,2457456.00
09/10/2017 12:00,2,7.482,ACTIVE,219.16,367.90,59.981,1505059203,"201051344000900","219011344069620",27.87,33.30,0,335.44,414.19,211.2,201.9,0.955,851604.4,851604.4,22003,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059236,2457457.00
09/10/2017 12:00,2,7.223,ACTIVE,219.16,366.70,59.959,1505059203,"201051344000648","219011344069620",28.25,32.60,0,335.74,411.78,206.7,197.6,0.955,837542.6,837542.6,21968,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059237,2457458.00
09/10/2017 12:00,2,7.295,ACTIVE,219.39,366.10,59.981,1505059203,"201051344000569","219011344069620",28.19,34.30,0,335.14,413.89,208.2,199.0,0.963,853070.0,853070.0,21937,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059238,2457459.00
09/10/2017 12:00,2,7.318,ACTIVE,219.61,367.30,59.986,1505059203,"201051344000983","219011344069620",28.27,33.80,0,335.44,414.49,209.4,200.2,0.981,844111.0,844111.0,21972,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059239,2457460.00
09/10/2017 12:00,2,7.330,ACTIVE,219.84,366.70,59.981,1505059203,"201051344001158","219011344069620",27.73,34.00,0,336.94,414.19,205.8,196.8,0.946,827568.0,827568.0,21976,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059240,2457461.00
09/10/2017 12:00,2,7.271,ACTIVE,219.61,367.90,59.986,1505059203,"201051344000576","219011344069620",28.15,33.80,0,336.34,415.39,207.2,198.1,0.950,842146.0,842146.0,21990,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059241,2457462.00
09/10/2017 12:00,2,6.447,ACTIVE,213.74,369.10,59.975,1505059203,"274151322000087","219011344069620",27.49,51.00,0,328.82,387.44,179.4,171.3,0.672,1023020.1,1023020.1,22098,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505059242,2457463.00
09/10/2017 12:15,2,7.488,ACTIVE,219.61,366.70,59.986,1505060103,"201051344000645","219011344069620",27.87,34.30,0,337.24,411.48,211.3,202.0,0.955,841119.7,841119.7,21962,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060104,2457464.00
09/10/2017 12:15,2,6.568,ACTIVE,213.74,353.17,59.970,1505060103,"274151322000085","219011344069620",25.88,40.60,0,331.23,383.83,172.1,164.2,0.658,1041326.5,1041326.5,21841,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060105,2457465.00
09/10/2017 12:15,2,7.348,ACTIVE,218.71,365.80,60.002,1505060103,"201051344000633","219011344069620",28.15,36.30,0,334.84,410.58,209.4,200.2,0.994,828400.3,828400.3,22018,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060106,2457466.00
09/10/2017 12:15,2,7.504,ACTIVE,220.06,367.60,59.954,1505060103,"201051344000469","219011344069620",27.69,34.30,0,335.44,416.29,210.5,201.2,0.981,832511.3,832511.3,21976,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060107,2457467.00
09/10/2017 12:15,2,7.436,ACTIVE,216.90,364.29,59.996,1505060103,"201051344000646","219011344069620",27.51,40.00,0,336.64,411.48,206.9,197.8,0.972,826516.6,826516.6,21968,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060108,2457468.00
09/10/2017 12:15,2,6.590,ACTIVE,213.96,351.07,59.975,1505060103,"274151322000052","219011344069620",27.81,47.50,0,330.03,387.14,185.4,177.0,0.729,1085794.4,1085794.4,21840,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060109,2457469.00
09/10/2017 12:15,2,7.418,ACTIVE,218.26,366.10,59.991,1505060103,"201051344000585","219011344069620",27.83,38.20,0,335.14,409.98,209.0,199.8,0.972,841165.1,841165.1,21964,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060110,2457470.00
09/10/2017 12:15,2,7.346,ACTIVE,216.67,362.19,59.981,1505060103,"201051344001230","219011344069620",27.85,38.60,0,332.73,409.68,207.2,198.0,0.972,830905.9,830905.9,22015,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060111,2457471.00
09/10/2017 12:15,2,7.273,ACTIVE,218.26,365.19,59.986,1505060103,"201051344000582","219011344069620",27.95,40.20,0,335.74,411.78,205.8,196.7,0.946,819726.6,819726.6,21954,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060112,2457472.00
09/10/2017 12:15,2,7.350,ACTIVE,216.90,362.79,59.991,1505060103,"201051344000955","219011344069620",27.99,38.60,0,337.54,410.88,208.2,199.0,0.981,840300.9,840300.9,21975,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060113,2457473.00
09/10/2017 12:15,2,4.385,ACTIVE,213.74,422.00,59.975,1505060103,"274151322000094","219011344069620",39.08,45.30,0,388.64,453.86,172.2,164.3,0.667,899745.3,899745.3,22295,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060114,2457474.00
09/10/2017 12:15,2,7.426,ACTIVE,220.06,368.50,59.970,1505060103,"201051344000579","219011344069620",28.13,36.50,0,336.64,416.29,211.4,202.2,0.972,851029.1,851029.1,21976,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060115,2457475.00
09/10/2017 12:15,2,7.461,ACTIVE,216.67,362.19,59.975,1505060103,"201051344000890","219011344069620",27.55,38.60,0,337.24,410.88,208.0,198.8,0.950,834455.2,834455.2,21976,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060116,2457476.00
09/10/2017 12:15,2,7.416,ACTIVE,217.58,363.39,59.975,1505060103,"201051344000438","219011344069620",27.81,37.00,0,336.64,411.78,208.9,199.7,0.959,836619.0,836619.0,21960,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060117,2457477.00
09/10/2017 12:15,2,7.336,ACTIVE,217.13,356.48,59.981,1505060103,"201051344000417","219011344069620",18.05,38.20,0,338.44,388.04,134.1,127.5,0.632,737984.2,737984.2,22001,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060118,2457478.00
09/10/2017 12:15,2,6.545,ACTIVE,213.51,351.67,59.986,1505060103,"274151322000083","219011344069620",27.81,43.00,0,330.63,387.14,184.3,176.0,0.742,1074807.2,1074807.2,21856,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060119,2457479.00
09/10/2017 12:15,2,6.984,ACTIVE,214.64,352.87,59.970,1505060103,"274151322000076","219011344069620",28.49,52.00,0,330.93,390.44,201.5,192.6,0.782,1148032.7,1148032.7,21845,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060119,2457480.00
09/10/2017 12:15,2,7.559,ACTIVE,218.48,364.89,59.975,1505060103,"201051344000868","219011344069620",27.35,35.00,0,334.84,411.48,209.4,200.2,0.950,830788.8,830788.8,21989,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060120,2457481.00
09/10/2017 12:15,2,6.957,ACTIVE,213.29,354.67,59.959,1505060103,"274151322000095","219011344069620",28.29,45.80,0,330.63,390.14,199.2,190.3,0.782,1136959.1,1136959.1,21881,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060121,2457482.00
09/10/2017 12:15,2,7.492,ACTIVE,219.84,361.89,59.970,1505060103,"201051344000988","219011344069620",18.09,33.30,0,341.75,391.04,137.2,130.5,0.632,710266.3,710266.3,21949,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060122,2457483.00
09/10/2017 12:15,2,7.438,ACTIVE,218.03,362.19,59.959,1505060103,"201051344001025","219011344069620",27.75,40.00,0,336.04,412.38,209.2,199.9,0.937,837923.5,837923.5,21959,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060123,2457484.00
09/10/2017 12:15,2,7.473,ACTIVE,219.84,367.90,59.975,1505060103,"201051344000458","219011344069620",27.93,35.20,0,336.94,415.99,211.5,202.2,0.994,841824.0,841824.0,21955,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060124,2457485.00
09/10/2017 12:15,2,7.475,ACTIVE,220.29,367.90,59.965,1505060103,"201051344000853","219011344069620",28.11,34.50,0,342.65,417.19,212.7,203.3,0.994,843335.5,843335.5,21985,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060125,2457486.00
09/10/2017 12:15,2,7.379,ACTIVE,216.67,363.99,59.975,1505060103,"201051344000685","219011344069620",28.19,36.80,0,337.24,411.48,210.6,201.4,1.016,836403.3,836403.3,22007,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060126,2457487.00
09/10/2017 12:15,2,7.357,ACTIVE,218.03,362.79,59.970,1505060103,"201051344000917","219011344069620",27.71,39.80,0,335.44,409.98,206.3,197.2,0.977,833032.8,833032.8,22002,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060127,2457488.00
09/10/2017 12:15,2,7.408,ACTIVE,216.67,363.39,59.970,1505060103,"201051344001145","219011344069620",27.99,36.80,0,336.64,411.48,210.1,200.9,0.955,841135.8,841135.8,21986,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060128,2457489.00
09/10/2017 12:15,2,7.535,ACTIVE,218.48,367.00,60.002,1505060103,"201051344000651","219011344069620",27.41,38.60,0,335.14,411.18,209.1,199.8,0.946,830190.3,830190.3,21976,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060129,2457490.00
09/10/2017 12:15,2,6.549,ACTIVE,213.74,360.08,59.959,1505060103,"274151322000088","219011344069620",27.45,43.80,0,330.63,386.23,182.0,173.8,0.689,1031734.9,1031734.9,21851,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060130,2457491.00
09/10/2017 12:15,2,4.490,ACTIVE,214.87,415.69,59.959,1505060103,"274151322000068","219011344069620",38.33,44.50,0,391.94,458.07,175.1,167.0,0.676,900823.9,900823.9,22305,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060131,2457492.00
09/10/2017 12:15,2,7.377,ACTIVE,217.80,362.49,59.970,1505060103,"201051344001135","219011344069620",27.87,38.60,0,336.04,410.88,208.2,199.1,0.959,825749.3,825749.3,21934,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060132,2457493.00
09/10/2017 12:15,2,7.402,ACTIVE,217.58,361.29,59.949,1505060103,"201051344000594","219011344069620",28.27,43.00,0,336.04,412.08,211.8,202.5,0.950,845433.9,845433.9,21971,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060133,2457494.00
09/10/2017 12:15,2,7.449,ACTIVE,218.03,365.80,59.970,1505060103,"201051344001203","219011344069620",27.83,38.20,0,335.44,411.78,209.9,200.7,0.986,835962.4,835962.4,22001,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060134,2457495.00
09/10/2017 12:15,2,6.592,ACTIVE,214.19,359.48,59.981,1505060103,"274151322000054","219011344069620",26.30,45.30,0,331.23,385.03,175.5,167.5,0.667,1047064.9,1047064.9,21819,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060134,2457496.00
09/10/2017 12:15,2,7.428,ACTIVE,218.71,363.69,59.975,1505060103,"201051344000867","219011344069620",27.93,37.80,0,335.44,411.18,210.1,200.8,0.955,829509.2,829509.2,22002,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060135,2457497.00
09/10/2017 12:15,2,7.338,ACTIVE,218.03,362.79,59.970,1505060103,"201051344001093","219011344069620",27.81,37.80,0,335.74,410.58,206.6,197.5,0.928,833011.1,833011.1,22007,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060136,2457498.00
09/10/2017 12:15,2,7.510,ACTIVE,219.39,367.30,59.965,1505060103,"201051344000900","219011344069620",28.17,35.00,0,335.14,412.68,214.3,204.9,0.968,851655.1,851655.1,22004,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060137,2457499.00
09/10/2017 12:15,2,7.346,ACTIVE,219.16,366.40,59.970,1505060103,"201051344000648","219011344069620",28.27,33.50,0,335.74,412.38,210.2,201.0,0.972,837592.2,837592.2,21969,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060138,2457500.00
09/10/2017 12:15,2,7.496,ACTIVE,219.39,366.70,59.975,1505060103,"201051344000569","219011344069620",27.89,35.00,0,335.44,414.79,211.7,202.4,0.990,853120.0,853120.0,21938,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060139,2457501.00
09/10/2017 12:15,2,7.443,ACTIVE,219.84,366.70,59.965,1505060103,"201051344000983","219011344069620",28.21,35.00,0,335.74,413.29,212.5,203.2,0.990,844161.3,844161.3,21973,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060140,2457502.00
09/10/2017 12:15,2,7.395,ACTIVE,219.84,367.60,59.970,1505060103,"201051344001158","219011344069620",27.87,35.60,0,336.64,415.39,208.6,199.4,0.955,827617.4,827617.4,21977,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060141,2457503.00
09/10/2017 12:15,2,7.430,ACTIVE,219.61,367.60,59.970,1505060103,"201051344000576","219011344069620",28.03,35.00,0,336.34,416.29,210.8,201.5,0.972,842195.7,842195.7,21991,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060142,2457504.00
09/10/2017 12:15,2,6.564,ACTIVE,213.96,360.38,59.970,1505060103,"274151322000087","219011344069620",27.39,53.80,0,330.33,385.03,182.1,173.8,0.672,1023063.1,1023063.1,22099,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505060143,2457505.00
09/10/2017 12:30,2,7.779,ACTIVE,219.61,367.00,59.975,1505061004,"201051344000645","219011344069620",27.53,35.60,0,335.44,415.09,216.7,207.3,0.981,841171.0,841171.0,21963,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061005,2457506.00
09/10/2017 12:30,2,6.846,ACTIVE,213.96,349.86,59.959,1505061004,"274151322000085","219011344069620",25.41,41.50,0,331.53,385.03,176.2,168.1,0.681,1041368.1,1041368.1,21842,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061006,2457507.00
09/10/2017 12:30,2,7.646,ACTIVE,218.71,367.60,59.965,1505061004,"201051344000633","219011344069620",27.77,36.80,0,334.84,412.38,214.9,205.5,1.008,828451.3,828451.3,22019,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061006,2457508.00
09/10/2017 12:30,2,7.738,ACTIVE,220.06,367.60,59.986,1505061004,"201051344000469","219011344069620",27.61,35.00,0,335.44,418.09,216.4,206.9,1.012,832562.4,832562.4,21977,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061007,2457509.00
09/10/2017 12:30,2,7.621,ACTIVE,216.90,363.69,59.981,1505061004,"201051344000646","219011344069620",27.45,40.20,0,331.83,412.98,211.7,202.4,0.990,826566.9,826566.9,21969,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061008,2457510.00
09/10/2017 12:30,2,6.812,ACTIVE,213.96,366.70,59.975,1505061004,"274151322000052","219011344069620",27.71,48.50,0,330.33,388.34,191.1,182.5,0.747,1085839.5,1085839.5,21841,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061009,2457511.00
09/10/2017 12:30,2,7.715,ACTIVE,218.26,360.38,59.970,1505061004,"201051344000585","219011344069620",27.35,39.00,0,334.84,411.78,213.7,204.3,0.994,841215.7,841215.7,21965,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061010,2457512.00
09/10/2017 12:30,2,7.590,ACTIVE,216.45,363.09,60.002,1505061004,"201051344001230","219011344069620",27.49,38.20,0,330.33,412.08,211.3,202.1,0.990,830956.1,830956.1,22016,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061011,2457513.00
09/10/2017 12:30,2,7.473,ACTIVE,218.26,366.70,59.970,1505061004,"201051344000582","219011344069620",27.73,41.00,0,334.84,412.68,209.7,200.4,0.959,819776.5,819776.5,21955,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061012,2457514.00
09/10/2017 12:30,2,7.650,ACTIVE,216.90,362.79,60.018,1505061004,"201051344000955","219011344069620",27.51,39.30,0,333.33,413.29,213.2,203.8,0.999,840351.5,840351.5,21976,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061013,2457515.00
09/10/2017 12:30,2,4.438,ACTIVE,213.74,439.13,59.965,1505061004,"274151322000094","219011344069620",39.32,45.80,0,386.53,456.57,175.0,167.0,0.689,899787.3,899787.3,22296,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061014,2457516.00
09/10/2017 12:30,2,7.645,ACTIVE,220.06,368.80,60.012,1505061004,"201051344000579","219011344069620",28.01,36.80,0,336.64,418.09,216.9,207.4,1.003,851080.6,851080.6,21977,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061015,2457517.00
09/10/2017 12:30,2,7.754,ACTIVE,216.67,363.09,59.975,1505061004,"201051344000890","219011344069620",27.00,38.80,0,334.54,412.98,212.1,202.8,0.963,834505.7,834505.7,21977,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061015,2457518.00
09/10/2017 12:30,2,7.617,ACTIVE,217.58,369.40,59.970,1505061004,"201051344000438","219011344069620",27.69,37.30,0,336.04,413.89,213.7,204.3,0.986,836669.6,836669.6,21961,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061017,2457519.00
09/10/2017 12:30,2,7.510,ACTIVE,217.13,357.38,59.991,1505061004,"201051344000417","219011344069620",17.97,38.20,0,338.44,389.24,136.7,130.0,0.645,738016.6,738016.6,22002,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061018,2457520.00
09/10/2017 12:30,2,6.758,ACTIVE,213.29,370.60,59.938,1505061004,"274151322000083","219011344069620",27.67,43.60,0,329.73,388.64,189.2,180.7,0.756,1074851.9,1074851.9,21857,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061018,2457521.00
09/10/2017 12:30,2,7.209,ACTIVE,214.64,355.88,59.970,1505061004,"274151322000076","219011344069620",28.33,52.80,0,330.93,391.04,206.8,197.7,0.800,1148081.6,1148081.6,21846,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061019,2457522.00
09/10/2017 12:30,2,7.684,ACTIVE,218.48,363.69,59.996,1505061004,"201051344000868","219011344069620",27.59,35.80,0,335.44,412.98,214.6,205.2,0.981,830839.6,830839.6,21990,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061020,2457523.00
09/10/2017 12:30,2,7.180,ACTIVE,213.74,360.38,59.975,1505061004,"274151322000095","219011344069620",28.07,46.60,0,329.73,392.25,204.1,195.1,0.760,1137007.4,1137007.4,21882,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061021,2457524.00
09/10/2017 12:30,2,7.672,ACTIVE,220.06,361.59,59.981,1505061004,"201051344000988","219011344069620",18.17,33.50,0,339.34,394.35,141.1,134.2,0.654,710299.5,710299.5,21950,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061022,2457525.00
09/10/2017 12:30,2,7.617,ACTIVE,217.80,361.29,59.975,1505061004,"201051344001025","219011344069620",27.71,40.40,0,336.34,413.29,213.8,204.4,0.963,837974.2,837974.2,21960,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061023,2457526.00
09/10/2017 12:30,2,7.674,ACTIVE,220.06,369.10,59.981,1505061004,"201051344000458","219011344069620",27.93,36.00,0,336.34,417.79,217.1,207.6,1.021,841875.4,841875.4,21956,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061024,2457527.00
09/10/2017 12:30,2,7.740,ACTIVE,220.52,369.40,60.018,1505061004,"201051344000853","219011344069620",27.85,34.80,0,337.24,419.00,218.4,208.9,1.021,843387.0,843387.0,21986,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061025,2457528.00
09/10/2017 12:30,2,7.648,ACTIVE,216.67,364.29,59.981,1505061004,"201051344000685","219011344069620",27.71,37.00,0,333.63,413.59,214.8,205.4,1.034,836454.3,836454.3,22008,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061026,2457529.00
09/10/2017 12:30,2,7.623,ACTIVE,218.03,364.89,59.975,1505061004,"201051344000917","219011344069620",27.35,41.50,0,335.74,411.78,211.0,201.7,1.016,833082.8,833082.8,22003,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061027,2457530.00
09/10/2017 12:30,2,7.600,ACTIVE,216.90,364.29,59.944,1505061004,"201051344001145","219011344069620",27.75,37.30,0,336.64,413.59,213.6,204.2,0.950,841186.7,841186.7,21987,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061028,2457531.00
09/10/2017 12:30,2,7.703,ACTIVE,218.26,363.69,59.954,1505061004,"201051344000651","219011344069620",27.27,39.80,0,334.84,412.38,212.7,203.4,0.968,830240.9,830240.9,21977,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061028,2457532.00
09/10/2017 12:30,2,6.803,ACTIVE,213.74,363.99,59.975,1505061004,"274151322000088","219011344069620",27.14,45.30,0,329.73,388.34,186.9,178.4,0.716,1031779.0,1031779.0,21852,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061029,2457533.00
09/10/2017 12:30,2,4.561,ACTIVE,214.41,438.83,59.975,1505061004,"274151322000068","219011344069620",38.76,45.50,0,392.85,458.97,179.9,171.7,0.689,900866.1,900866.1,22306,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061030,2457534.00
09/10/2017 12:30,2,7.619,ACTIVE,218.03,364.29,59.991,1505061004,"201051344001135","219011344069620",27.45,40.20,0,336.34,412.98,211.8,202.5,0.968,825799.7,825799.7,21935,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061031,2457535.00
09/10/2017 12:30,2,7.693,ACTIVE,217.80,363.69,59.981,1505061004,"201051344000594","219011344069620",27.89,43.60,0,332.13,413.89,217.3,207.8,0.977,845485.4,845485.4,21972,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061032,2457536.00
09/10/2017 12:30,2,7.719,ACTIVE,218.26,363.69,59.991,1505061004,"201051344001203","219011344069620",27.45,39.00,0,336.34,412.68,214.6,205.2,0.999,836013.2,836013.2,22002,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061033,2457537.00
09/10/2017 12:30,2,7.633,ACTIVE,218.71,367.60,59.986,1505061004,"201051344000867","219011344069620",27.85,38.80,0,335.14,412.68,215.2,205.8,0.986,829560.2,829560.2,22003,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061035,2457538.00
09/10/2017 12:30,2,7.547,ACTIVE,218.26,366.70,59.986,1505061004,"201051344001093","219011344069620",27.63,39.50,0,335.74,411.78,211.2,201.9,0.977,833061.0,833061.0,22008,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061036,2457539.00
09/10/2017 12:30,2,7.715,ACTIVE,219.61,367.00,59.991,1505061004,"201051344000900","219011344069620",28.13,35.20,0,334.84,417.19,219.6,210.0,0.990,851707.0,851707.0,22005,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061037,2457540.00
09/10/2017 12:30,2,7.613,ACTIVE,219.16,367.30,59.991,1505061004,"201051344000648","219011344069620",27.97,34.30,0,335.44,414.19,215.5,206.1,0.990,837643.2,837643.2,21970,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061038,2457541.00
09/10/2017 12:30,2,7.645,ACTIVE,219.61,367.00,59.991,1505061004,"201051344000569","219011344069620",28.09,36.30,0,335.14,417.19,217.4,207.9,1.003,853171.2,853171.2,21939,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061039,2457542.00
09/10/2017 12:30,2,7.670,ACTIVE,219.84,367.00,60.028,1505061004,"201051344000983","219011344069620",28.11,35.80,0,334.54,417.19,218.2,208.6,1.021,844212.8,844212.8,21974,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061040,2457543.00
09/10/2017 12:30,2,7.787,ACTIVE,220.06,368.20,59.986,1505061004,"201051344001158","219011344069620",27.19,36.00,0,335.44,416.59,214.5,205.1,0.986,827668.0,827668.0,21978,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061041,2457544.00
09/10/2017 12:30,2,7.686,ACTIVE,219.84,369.70,59.986,1505061004,"201051344000576","219011344069620",27.75,35.20,0,335.74,418.09,215.9,206.4,0.986,842246.7,842246.7,21992,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061042,2457545.00
09/10/2017 12:30,2,6.756,ACTIVE,213.96,356.78,60.007,1505061004,"274151322000087","219011344069620",27.31,57.00,0,330.33,387.44,186.8,178.3,0.698,1023107.2,1023107.2,22100,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061043,2457546.00
09/10/2017 12:30,2,6.836,ACTIVE,213.74,372.41,59.996,1505061004,"274151322000054","219011344069620",26.00,46.60,0,331.83,385.93,179.9,171.7,0.703,1047107.7,1047107.7,21821,0,0,0,L,1151911521,1,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061043,2457547.00
09/10/2017 12:45,2,7.990,ACTIVE,219.61,367.90,59.959,1505061903,"201051344000645","219011344069620",27.15,36.00,0,336.04,418.09,219.7,210.1,0.994,841223.2,841223.2,21964,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061904,2457548.00
09/10/2017 12:45,2,7.004,ACTIVE,213.96,350.17,59.959,1505061903,"274151322000085","219011344069620",25.25,42.80,0,331.23,385.33,179.2,171.1,0.689,1041410.4,1041410.4,21843,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061905,2457549.00
09/10/2017 12:45,2,7.883,ACTIVE,218.71,367.90,59.970,1505061903,"201051344000633","219011344069620",27.43,37.80,0,334.84,413.59,218.9,209.4,1.039,828503.2,828503.2,22020,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061906,2457550.00
09/10/2017 12:45,2,7.836,ACTIVE,220.06,368.50,59.954,1505061903,"201051344000469","219011344069620",27.77,35.20,0,335.74,420.20,220.4,210.8,1.030,832614.6,832614.6,21978,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061907,2457551.00
09/10/2017 12:45,2,7.734,ACTIVE,216.90,362.19,59.965,1505061903,"201051344000646","219011344069620",27.49,41.00,0,335.44,413.89,215.1,205.7,1.012,826617.9,826617.9,21970,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061907,2457552.00
09/10/2017 12:45,2,7.027,ACTIVE,213.96,359.48,59.965,1505061903,"274151322000052","219011344069620",27.39,50.20,0,330.33,389.24,194.9,186.2,0.765,1085885.5,1085885.5,21842,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061908,2457553.00
09/10/2017 12:45,2,7.906,ACTIVE,218.26,365.80,60.002,1505061903,"201051344000585","219011344069620",27.21,40.00,0,335.14,412.98,218.0,208.5,1.030,841267.2,841267.2,21966,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061909,2457554.00
09/10/2017 12:45,2,7.756,ACTIVE,216.45,363.39,59.996,1505061903,"201051344001230","219011344069620",27.37,40.20,0,332.13,412.98,215.0,205.6,0.999,831007.0,831007.0,22017,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061910,2457555.00
09/10/2017 12:45,2,7.750,ACTIVE,218.26,366.40,59.970,1505061903,"201051344000582","219011344069620",27.15,42.00,0,334.84,414.19,213.2,203.9,0.977,819827.1,819827.1,21956,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061912,2457556.00
