ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 12:45,2,7.742,ACTIVE,217.13,363.39,59.996,1505061903,"201051344000955","219011344069620",27.51,40.60,0,336.94,413.59,215.8,206.4,1.021,840402.8,840402.8,21977,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061913,2457557.00
09/10/2017 12:45,2,4.629,ACTIVE,213.51,419.30,59.959,1505061903,"274151322000094","219011344069620",38.72,46.80,0,384.13,456.57,182.6,174.3,0.712,899830.3,899830.3,22297,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061914,2457558.00
09/10/2017 12:45,2,7.861,ACTIVE,220.06,368.50,59.965,1505061903,"201051344000579","219011344069620",27.69,37.50,0,336.94,419.30,220.4,210.8,1.025,851132.9,851132.9,21978,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061915,2457559.00
09/10/2017 12:45,2,7.738,ACTIVE,216.90,362.49,59.986,1505061903,"201051344000890","219011344069620",27.41,39.50,0,336.94,413.89,214.8,205.4,0.977,834556.7,834556.7,21978,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061916,2457560.00
09/10/2017 12:45,2,7.783,ACTIVE,217.58,363.09,59.938,1505061903,"201051344000438","219011344069620",27.51,38.80,0,336.04,414.49,216.9,207.4,1.016,836721.0,836721.0,21962,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061917,2457561.00
09/10/2017 12:45,2,7.621,ACTIVE,217.13,356.78,59.970,1505061903,"201051344000417","219011344069620",17.91,38.80,0,338.74,390.14,138.5,131.7,0.654,738049.3,738049.3,22003,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061918,2457562.00
09/10/2017 12:45,2,7.023,ACTIVE,213.29,345.96,59.970,1505061903,"274151322000083","219011344069620",27.15,46.00,0,330.03,388.94,192.9,184.3,0.773,1074897.6,1074897.6,21858,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061918,2457563.00
09/10/2017 12:45,2,7.355,ACTIVE,214.41,369.40,59.959,1505061903,"274151322000076","219011344069620",28.31,54.30,0,331.23,391.94,210.8,201.5,0.818,1148131.5,1148131.5,21847,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061919,2457564.00
09/10/2017 12:45,2,7.818,ACTIVE,218.48,366.10,60.007,1505061903,"201051344000868","219011344069620",27.61,36.80,0,334.84,414.19,218.5,209.0,0.986,830891.4,830891.4,21991,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061920,2457565.00
09/10/2017 12:45,2,7.346,ACTIVE,213.29,372.71,59.991,1505061903,"274151322000095","219011344069620",28.03,48.00,0,329.13,392.25,208.3,199.1,0.773,1137056.7,1137056.7,21883,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061921,2457566.00
09/10/2017 12:45,2,7.852,ACTIVE,220.06,360.99,59.970,1505061903,"201051344000988","219011344069620",18.03,34.30,0,342.35,395.55,143.4,136.5,0.658,710333.4,710333.4,21951,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061922,2457567.00
09/10/2017 12:45,2,7.854,ACTIVE,218.03,363.99,59.944,1505061903,"201051344001025","219011344069620",27.43,41.80,0,336.04,414.49,218.3,208.8,0.981,838025.9,838025.9,21961,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061923,2457568.00
09/10/2017 12:45,2,7.865,ACTIVE,220.06,368.50,59.965,1505061903,"201051344000458","219011344069620",27.69,37.30,0,336.34,419.30,220.6,211.0,1.034,841927.8,841927.8,21957,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061924,2457569.00
09/10/2017 12:45,2,7.801,ACTIVE,220.29,371.51,59.970,1505061903,"201051344000853","219011344069620",28.15,35.80,0,342.35,420.80,222.3,212.7,1.039,843439.8,843439.8,21987,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061925,2457570.00
09/10/2017 12:45,2,7.830,ACTIVE,216.45,364.29,60.007,1505061903,"201051344000685","219011344069620",27.49,38.80,0,336.64,414.19,218.1,208.6,1.056,836506.1,836506.1,22009,0,0,0,L,1122011218,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061926,2457571.00
09/10/2017 12:45,2,7.785,ACTIVE,218.03,364.59,59.970,1505061903,"201051344000917","219011344069620",27.25,42.80,0,335.14,412.98,214.9,205.5,1.016,833133.7,833133.7,22004,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061927,2457572.00
09/10/2017 12:45,2,7.920,ACTIVE,216.67,365.80,59.965,1505061903,"201051344001145","219011344069620",27.04,38.60,0,336.94,414.19,216.9,207.4,0.999,841238.2,841238.2,21988,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061928,2457573.00
09/10/2017 12:45,2,7.855,ACTIVE,218.48,366.40,59.975,1505061903,"201051344000651","219011344069620",27.27,40.60,0,335.14,413.29,217.0,207.5,0.963,830292.3,830292.3,21978,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061929,2457574.00
09/10/2017 12:45,2,6.980,ACTIVE,213.74,375.71,59.965,1505061903,"274151322000088","219011344069620",27.08,45.80,0,330.03,388.34,191.2,182.7,0.729,1031824.1,1031824.1,21853,0,0,0,L,1151911521,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061929,2457575.00
09/10/2017 12:45,2,4.742,ACTIVE,214.41,413.89,59.959,1505061903,"274151322000068","219011344069620",38.03,45.80,0,390.14,454.76,182.5,174.2,0.707,900909.3,900909.3,22307,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061930,2457576.00
09/10/2017 12:45,2,7.820,ACTIVE,217.80,363.69,59.970,1505061903,"201051344001135","219011344069620",27.25,42.00,0,336.34,413.59,215.7,206.2,0.999,825850.8,825850.8,21936,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061931,2457577.00
09/10/2017 12:45,2,7.879,ACTIVE,217.80,365.80,59.970,1505061903,"201051344000594","219011344069620",27.67,44.30,0,335.14,416.59,220.8,211.2,1.016,845537.8,845537.8,21973,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061932,2457578.00
09/10/2017 12:45,2,7.904,ACTIVE,218.26,364.89,59.965,1505061903,"201051344001203","219011344069620",27.37,40.60,0,336.04,413.89,219.2,209.6,1.030,836065.0,836065.0,22003,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061933,2457579.00
09/10/2017 12:45,2,6.984,ACTIVE,213.51,365.49,59.970,1505061903,"274151322000054","219011344069620",25.88,47.50,0,330.33,387.14,182.9,174.6,0.707,1047150.5,1047150.5,21822,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061934,2457580.00
09/10/2017 12:45,2,7.789,ACTIVE,218.71,365.49,59.986,1505061903,"201051344000867","219011344069620",27.77,39.50,0,335.74,413.89,219.1,209.6,1.003,829612.2,829612.2,22004,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061935,2457581.00
09/10/2017 12:45,2,7.760,ACTIVE,218.03,364.59,59.970,1505061903,"201051344001093","219011344069620",27.41,40.20,0,335.14,413.89,215.3,205.9,1.003,833111.9,833111.9,22009,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061936,2457582.00
09/10/2017 12:45,2,8.002,ACTIVE,219.61,369.10,59.959,1505061903,"201051344000900","219011344069620",27.65,35.80,0,335.14,419.60,223.9,214.2,1.003,851760.1,851760.1,22006,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061937,2457583.00
09/10/2017 12:45,2,7.828,ACTIVE,219.39,367.60,59.970,1505061903,"201051344000648","219011344069620",27.63,34.80,0,335.44,418.70,218.9,209.3,1.012,837695.2,837695.2,21971,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061938,2457584.00
09/10/2017 12:45,2,7.896,ACTIVE,219.61,368.50,60.012,1505061903,"201051344000569","219011344069620",27.69,36.30,0,335.14,418.70,221.4,211.8,1.021,853223.7,853223.7,21940,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061939,2457585.00
09/10/2017 12:45,2,7.904,ACTIVE,220.06,369.10,59.981,1505061903,"201051344000983","219011344069620",27.81,36.50,0,334.84,419.90,222.4,212.8,1.030,844265.5,844265.5,21975,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061940,2457586.00
09/10/2017 12:45,2,7.904,ACTIVE,220.06,368.20,59.981,1505061903,"201051344001158","219011344069620",27.27,36.50,0,335.44,419.00,218.3,208.8,0.999,827719.7,827719.7,21979,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061940,2457587.00
09/10/2017 12:45,2,7.836,ACTIVE,219.84,368.80,59.986,1505061903,"201051344000576","219011344069620",27.71,36.50,0,336.34,419.60,219.9,210.3,1.008,842298.8,842298.8,21993,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061941,2457588.00
09/10/2017 12:45,2,6.998,ACTIVE,213.74,367.60,59.981,1505061903,"274151322000087","219011344069620",26.90,57.70,0,330.63,387.14,190.5,181.9,0.703,1023152.2,1023152.2,22101,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505061942,2457589.00
09/10/2017 13:00,2,7.980,ACTIVE,220.52,367.90,59.986,1505062803,"201051344000645","219011344069620",27.57,36.30,0,336.04,419.30,222.7,213.0,1.003,841276.1,841276.1,21965,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062804,2457590.00
09/10/2017 13:00,2,7.033,ACTIVE,214.64,351.97,59.986,1505062803,"274151322000085","219011344069620",25.49,43.00,0,331.53,385.93,181.4,173.2,0.694,1041453.4,1041453.4,21844,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062805,2457591.00
09/10/2017 13:00,2,7.992,ACTIVE,219.39,367.90,59.975,1505062803,"201051344000633","219011344069620",27.31,38.60,0,334.24,417.79,221.1,211.4,1.039,828555.8,828555.8,22021,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062806,2457592.00
09/10/2017 13:00,2,7.920,ACTIVE,220.97,370.00,59.970,1505062803,"201051344000469","219011344069620",27.79,35.40,0,336.64,421.10,222.9,213.2,1.030,832667.6,832667.6,21979,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062807,2457593.00
09/10/2017 13:00,2,7.938,ACTIVE,217.58,364.59,59.975,1505062803,"201051344000646","219011344069620",27.04,41.30,0,335.14,414.49,217.3,207.8,1.008,826669.5,826669.5,21971,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062808,2457594.00
09/10/2017 13:00,2,7.080,ACTIVE,214.64,351.67,59.986,1505062803,"274151322000052","219011344069620",27.63,51.00,0,330.63,389.84,198.0,189.2,0.787,1085932.3,1085932.3,21843,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062809,2457595.00
09/10/2017 13:00,2,7.980,ACTIVE,219.16,368.20,59.981,1505062803,"201051344000585","219011344069620",27.31,40.40,0,334.24,413.29,220.9,211.3,1.025,841319.6,841319.6,21967,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062810,2457596.00
09/10/2017 13:00,2,7.867,ACTIVE,217.35,365.19,59.965,1505062803,"201051344001230","219011344069620",27.25,40.20,0,330.93,413.89,217.1,207.6,1.016,831058.6,831058.6,22018,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062811,2457597.00
09/10/2017 13:00,2,7.779,ACTIVE,218.93,368.20,59.970,1505062803,"201051344000582","219011344069620",27.39,42.30,0,334.54,414.19,215.8,206.4,0.981,819878.4,819878.4,21957,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062812,2457598.00
09/10/2017 13:00,2,7.857,ACTIVE,217.80,365.49,59.986,1505062803,"201051344000955","219011344069620",27.45,41.00,0,336.64,414.19,218.4,208.8,1.034,840454.6,840454.6,21978,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062813,2457599.00
09/10/2017 13:00,2,4.873,ACTIVE,214.64,405.17,59.975,1505062803,"274151322000094","219011344069620",37.37,46.80,0,384.73,455.67,184.4,176.1,0.716,899873.9,899873.9,22298,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062813,2457600.00
09/10/2017 13:00,2,7.936,ACTIVE,220.97,369.40,59.975,1505062803,"201051344000579","219011344069620",27.79,38.00,0,337.54,420.50,223.1,213.4,1.030,851185.8,851185.8,21979,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062814,2457601.00
09/10/2017 13:00,2,7.963,ACTIVE,217.58,366.40,59.970,1505062803,"201051344000890","219011344069620",26.90,40.80,0,336.34,414.49,217.0,207.5,1.012,834608.2,834608.2,21979,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062815,2457602.00
09/10/2017 13:00,2,7.904,ACTIVE,218.48,366.70,59.975,1505062803,"201051344000438","219011344069620",27.31,39.80,0,335.44,415.39,218.7,209.2,0.999,836773.0,836773.0,21963,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062816,2457603.00
09/10/2017 13:00,2,7.701,ACTIVE,217.80,357.98,59.938,1505062803,"201051344000417","219011344069620",17.89,40.00,0,338.74,390.74,139.6,132.8,0.654,738082.2,738082.2,22004,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062817,2457604.00
09/10/2017 13:00,2,7.059,ACTIVE,214.41,363.09,59.944,1505062803,"274151322000083","219011344069620",27.55,46.20,0,330.33,388.94,196.8,188.0,0.800,1074944.0,1074944.0,21859,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062818,2457605.00
09/10/2017 13:00,2,7.494,ACTIVE,215.54,353.47,59.991,1505062803,"274151322000076","219011344069620",28.31,55.50,0,331.53,393.15,214.8,205.4,0.831,1148182.2,1148182.2,21848,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062819,2457606.00
09/10/2017 13:00,2,8.055,ACTIVE,219.16,367.30,59.970,1505062803,"201051344000868","219011344069620",27.14,37.80,0,335.14,415.99,221.4,211.8,0.999,830943.8,830943.8,21992,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062820,2457607.00
09/10/2017 13:00,2,7.455,ACTIVE,214.19,378.72,59.970,1505062803,"274151322000095","219011344069620",28.13,49.30,0,329.13,392.55,212.3,203.0,0.809,1137106.9,1137106.9,21884,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062821,2457608.00
09/10/2017 13:00,2,7.967,ACTIVE,220.97,363.99,59.981,1505062803,"201051344000988","219011344069620",18.01,34.30,0,342.35,397.05,145.4,138.4,0.676,710367.6,710367.6,21952,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062822,2457609.00
09/10/2017 13:00,2,8.025,ACTIVE,218.93,367.00,59.970,1505062803,"201051344001025","219011344069620",27.27,42.50,0,335.44,415.09,221.6,211.9,0.999,838078.3,838078.3,21962,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062822,2457610.00
09/10/2017 13:00,2,7.951,ACTIVE,220.74,368.50,59.975,1505062803,"201051344000458","219011344069620",27.75,37.50,0,337.54,420.80,223.5,213.8,1.047,841980.7,841980.7,21958,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062823,2457611.00
09/10/2017 13:00,2,7.986,ACTIVE,221.19,371.81,59.986,1505062803,"201051344000853","219011344069620",27.89,36.00,0,341.45,421.40,225.7,215.9,1.043,843493.1,843493.1,21988,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062824,2457612.00
09/10/2017 13:00,2,7.924,ACTIVE,217.35,366.10,59.970,1505062803,"201051344000685","219011344069620",27.47,39.30,0,336.04,414.49,220.5,210.9,1.043,836558.4,836558.4,22010,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062825,2457613.00
09/10/2017 13:00,2,7.867,ACTIVE,218.48,368.80,59.970,1505062803,"201051344000917","219011344069620",27.31,43.00,0,334.24,413.59,217.7,208.1,1.021,833185.2,833185.2,22005,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062826,2457614.00
09/10/2017 13:00,2,7.889,ACTIVE,217.58,367.60,59.970,1505062803,"201051344001145","219011344069620",27.49,39.30,0,335.44,414.79,219.6,210.0,1.030,841290.2,841290.2,21989,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062827,2457615.00
09/10/2017 13:00,2,7.998,ACTIVE,219.16,367.60,59.981,1505062803,"201051344000651","219011344069620",27.14,42.00,0,334.84,413.59,219.7,210.1,0.990,830344.3,830344.3,21979,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062828,2457616.00
09/10/2017 13:00,2,7.061,ACTIVE,214.19,357.68,59.970,1505062803,"274151322000088","219011344069620",27.19,46.40,0,330.03,388.94,194.2,185.5,0.738,1031869.9,1031869.9,21854,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062829,2457617.00
09/10/2017 13:00,2,4.889,ACTIVE,215.54,416.29,59.981,1505062803,"274151322000068","219011344069620",37.75,47.50,0,389.54,455.37,186.5,178.1,0.716,900953.3,900953.3,22308,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062830,2457618.00
09/10/2017 13:00,2,7.969,ACTIVE,218.48,366.10,60.007,1505062803,"201051344001135","219011344069620",27.06,42.30,0,335.74,413.89,218.2,208.6,1.008,825902.5,825902.5,21937,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062831,2457619.00
09/10/2017 13:00,2,8.018,ACTIVE,218.71,364.29,59.981,1505062803,"201051344000594","219011344069620",27.59,44.50,0,334.24,415.99,223.9,214.2,0.999,845590.8,845590.8,21974,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062832,2457620.00
09/10/2017 13:00,2,8.014,ACTIVE,218.93,367.00,59.991,1505062803,"201051344001203","219011344069620",27.33,41.00,0,335.74,415.09,221.9,212.2,1.025,836117.6,836117.6,22004,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062833,2457621.00
09/10/2017 13:00,2,7.078,ACTIVE,214.64,373.91,59.970,1505062803,"274151322000054","219011344069620",25.92,48.80,0,330.33,387.74,185.6,177.2,0.712,1047194.3,1047194.3,21823,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062835,2457622.00
09/10/2017 13:00,2,8.025,ACTIVE,219.61,368.20,59.981,1505062803,"201051344000867","219011344069620",27.33,40.20,0,335.14,414.19,222.3,212.6,0.994,829664.8,829664.8,22005,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062835,2457623.00
09/10/2017 13:00,2,7.768,ACTIVE,218.93,367.30,59.970,1505062803,"201051344001093","219011344069620",27.67,40.60,0,334.24,413.59,217.6,208.1,0.994,833163.6,833163.6,22010,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062836,2457624.00
09/10/2017 13:00,2,8.080,ACTIVE,220.06,372.11,59.981,1505062803,"201051344000900","219011344069620",27.73,36.30,0,334.84,421.10,226.8,217.0,1.021,851813.8,851813.8,22007,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062837,2457625.00
09/10/2017 13:00,2,7.977,ACTIVE,220.06,369.10,59.975,1505062803,"201051344000648","219011344069620",27.49,35.40,0,335.44,420.20,222.0,212.3,1.021,837747.7,837747.7,21972,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062838,2457626.00
09/10/2017 13:00,2,7.902,ACTIVE,220.52,370.30,59.986,1505062803,"201051344000569","219011344069620",28.05,37.80,0,334.84,420.80,224.3,214.6,1.047,853276.7,853276.7,21941,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062839,2457627.00
09/10/2017 13:00,2,8.010,ACTIVE,220.74,370.30,59.965,1505062803,"201051344000983","219011344069620",27.81,36.30,0,335.74,421.10,225.6,215.8,1.043,844318.9,844318.9,21976,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062840,2457628.00
09/10/2017 13:00,2,8.078,ACTIVE,220.74,369.70,59.970,1505062803,"201051344001158","219011344069620",27.04,36.50,0,336.04,419.60,221.2,211.6,1.021,827772.1,827772.1,21980,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062841,2457629.00
09/10/2017 13:00,2,7.945,ACTIVE,220.52,372.41,59.954,1505062803,"201051344000576","219011344069620",27.75,36.50,0,336.94,420.80,223.1,213.4,1.008,842351.6,842351.6,21994,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062842,2457630.00
09/10/2017 13:00,2,7.082,ACTIVE,214.41,366.70,59.975,1505062803,"274151322000087","219011344069620",27.10,58.50,0,330.93,389.24,194.2,185.5,0.729,1023198.0,1023198.0,22102,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505062843,2457631.00
09/10/2017 13:15,2,7.852,ACTIVE,220.06,368.20,59.975,1505063703,"201051344000645","219011344069620",27.69,37.30,0,337.54,419.60,220.1,210.5,0.990,841329.3,841329.3,21966,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063705,2457632.00
09/10/2017 13:15,2,7.029,ACTIVE,214.41,353.77,59.959,1505063703,"274151322000085","219011344069620",25.41,43.20,0,331.23,386.23,180.8,172.5,0.698,1041496.7,1041496.7,21845,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063705,2457633.00
09/10/2017 13:15,2,7.805,ACTIVE,219.16,367.60,59.975,1505063703,"201051344000633","219011344069620",27.75,38.40,0,335.74,419.00,219.1,209.6,1.039,828608.6,828608.6,22022,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063706,2457634.00
09/10/2017 13:15,2,7.953,ACTIVE,220.74,368.50,59.970,1505063703,"201051344000469","219011344069620",27.47,36.50,0,337.54,421.40,221.2,211.6,1.030,832720.9,832720.9,21980,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063707,2457635.00
09/10/2017 13:15,2,7.836,ACTIVE,217.58,365.19,59.975,1505063703,"201051344000646","219011344069620",27.27,42.00,0,334.84,415.39,216.2,206.8,1.025,826721.5,826721.5,21972,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063708,2457636.00
09/10/2017 13:15,2,7.035,ACTIVE,214.41,352.57,59.959,1505063703,"274151322000052","219011344069620",27.69,50.40,0,330.63,390.74,197.2,188.4,0.778,1085979.7,1085979.7,21844,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063709,2457637.00
09/10/2017 13:15,2,8.039,ACTIVE,218.93,365.80,59.970,1505063703,"201051344000585","219011344069620",27.12,41.00,0,334.24,412.98,220.8,211.2,1.016,841372.4,841372.4,21968,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063710,2457638.00
09/10/2017 13:15,2,7.822,ACTIVE,217.13,364.29,59.970,1505063703,"201051344001230","219011344069620",27.23,41.50,0,333.03,414.79,215.6,206.1,1.003,831110.4,831110.4,22019,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063711,2457639.00
09/10/2017 13:15,2,7.793,ACTIVE,218.93,367.60,59.933,1505063703,"201051344000582","219011344069620",27.27,43.00,0,333.93,414.79,215.3,205.9,0.986,819929.9,819929.9,21958,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063712,2457640.00
09/10/2017 13:15,2,7.889,ACTIVE,217.58,362.49,59.959,1505063703,"201051344000955","219011344069620",27.12,42.30,0,336.34,414.79,216.7,207.2,1.012,840506.7,840506.7,21979,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063713,2457641.00
09/10/2017 13:15,2,4.748,ACTIVE,214.19,417.49,59.949,1505063703,"274151322000094","219011344069620",38.31,48.50,0,388.94,453.86,184.0,175.7,0.712,899918.1,899918.1,22299,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063714,2457642.00
09/10/2017 13:15,2,7.881,ACTIVE,220.74,368.50,59.965,1505063703,"201051344000579","219011344069620",27.75,39.00,0,338.74,420.80,221.5,211.9,1.016,851239.1,851239.1,21980,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063714,2457643.00
09/10/2017 13:15,2,7.889,ACTIVE,217.35,366.40,59.970,1505063703,"201051344000890","219011344069620",26.98,41.80,0,336.04,414.49,215.6,206.1,0.981,834660.0,834660.0,21980,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063715,2457644.00
09/10/2017 13:15,2,7.828,ACTIVE,218.03,366.40,59.965,1505063703,"201051344000438","219011344069620",27.33,40.60,0,334.24,415.09,216.6,207.2,0.990,836825.1,836825.1,21964,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063716,2457645.00
09/10/2017 13:15,2,7.553,ACTIVE,217.58,357.38,59.981,1505063703,"201051344000417","219011344069620",18.05,40.80,0,337.84,390.74,138.1,131.4,0.650,738115.3,738115.3,22005,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063717,2457646.00
09/10/2017 13:15,2,7.080,ACTIVE,213.51,371.81,59.954,1505063703,"274151322000083","219011344069620",27.25,48.00,0,330.33,389.54,195.3,186.5,0.804,1074990.9,1074990.9,21860,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063718,2457647.00
09/10/2017 13:15,2,7.486,ACTIVE,214.87,350.17,59.975,1505063703,"274151322000076","219011344069620",28.21,55.50,0,331.23,394.35,213.8,204.4,0.822,1148233.5,1148233.5,21849,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063719,2457648.00
09/10/2017 13:15,2,7.994,ACTIVE,218.93,366.70,59.986,1505063703,"201051344000868","219011344069620",27.15,38.00,0,334.24,415.39,219.6,210.0,1.021,830996.7,830996.7,21993,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063720,2457649.00
09/10/2017 13:15,2,7.520,ACTIVE,213.96,375.41,59.965,1505063703,"274151322000095","219011344069620",27.69,49.80,0,329.13,393.75,210.9,201.7,0.809,1137157.6,1137157.6,21885,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063721,2457650.00
09/10/2017 13:15,2,7.924,ACTIVE,220.74,363.09,59.970,1505063703,"201051344000988","219011344069620",17.93,35.00,0,339.34,397.66,144.1,137.1,0.667,710402.2,710402.2,21953,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063722,2457651.00
09/10/2017 13:15,2,8.057,ACTIVE,218.48,364.59,59.949,1505063703,"201051344001025","219011344069620",27.12,42.50,0,334.54,414.79,221.2,211.6,0.994,838131.1,838131.1,21963,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063723,2457652.00
09/10/2017 13:15,2,7.926,ACTIVE,220.52,369.10,59.922,1505063703,"201051344000458","219011344069620",27.59,38.00,0,338.14,421.70,221.5,211.8,1.039,842034.0,842034.0,21959,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063723,2457653.00
09/10/2017 13:15,2,7.986,ACTIVE,220.97,371.21,60.018,1505063703,"201051344000853","219011344069620",27.57,36.00,0,341.15,422.00,223.0,213.3,1.052,843546.8,843546.8,21989,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063724,2457654.00
09/10/2017 13:15,2,7.959,ACTIVE,217.13,364.89,59.970,1505063703,"201051344000685","219011344069620",27.08,41.00,0,335.44,415.09,218.2,208.7,1.052,836610.9,836610.9,22011,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063725,2457655.00
09/10/2017 13:15,2,7.822,ACTIVE,218.71,364.89,59.996,1505063703,"201051344000917","219011344069620",27.35,43.20,0,334.24,412.98,216.7,207.2,1.021,833237.1,833237.1,22006,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063726,2457656.00
09/10/2017 13:15,2,7.875,ACTIVE,217.35,366.10,59.975,1505063703,"201051344001145","219011344069620",27.21,39.30,0,335.44,415.09,217.0,207.5,0.981,841342.5,841342.5,21990,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063727,2457657.00
09/10/2017 13:15,2,7.865,ACTIVE,218.93,366.70,59.975,1505063703,"201051344000651","219011344069620",27.45,41.50,0,335.14,413.89,218.5,209.0,0.990,830396.6,830396.6,21980,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063728,2457658.00
09/10/2017 13:15,2,7.031,ACTIVE,214.19,357.38,59.975,1505063703,"274151322000088","219011344069620",27.14,47.30,0,330.63,389.54,193.0,184.4,0.734,1031916.2,1031916.2,21855,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063729,2457659.00
09/10/2017 13:15,2,4.781,ACTIVE,214.87,419.00,59.981,1505063703,"274151322000068","219011344069620",38.55,46.80,0,391.34,455.06,186.4,178.0,0.716,900997.7,900997.7,22309,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063730,2457660.00
09/10/2017 13:15,2,7.877,ACTIVE,218.71,367.30,59.981,1505063703,"201051344001135","219011344069620",27.23,43.00,0,335.44,413.89,217.1,207.6,0.990,825954.6,825954.6,21938,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063731,2457661.00
09/10/2017 13:15,2,7.984,ACTIVE,218.48,366.40,59.975,1505063703,"201051344000594","219011344069620",27.35,45.50,0,334.24,415.09,221.1,211.4,0.990,845644.1,845644.1,21975,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063732,2457662.00
09/10/2017 13:15,2,7.979,ACTIVE,218.93,367.00,59.938,1505063703,"201051344001203","219011344069620",27.41,40.80,0,335.74,415.39,221.6,211.9,1.030,836170.5,836170.5,22005,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063733,2457663.00
09/10/2017 13:15,2,7.061,ACTIVE,214.41,360.08,59.965,1505063703,"274151322000054","219011344069620",25.78,50.20,0,330.03,388.04,184.3,176.0,0.703,1047238.5,1047238.5,21824,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063734,2457664.00
09/10/2017 13:15,2,7.963,ACTIVE,219.16,366.10,59.981,1505063703,"201051344000867","219011344069620",27.27,40.40,0,334.54,414.79,219.8,210.3,0.999,829717.7,829717.7,22006,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063735,2457665.00
09/10/2017 13:15,2,7.830,ACTIVE,218.93,367.90,59.959,1505063703,"201051344001093","219011344069620",27.43,40.60,0,334.54,413.89,217.5,208.0,1.012,833215.5,833215.5,22011,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063735,2457666.00
09/10/2017 13:15,2,8.059,ACTIVE,220.06,368.20,59.975,1505063703,"201051344000900","219011344069620",27.47,36.80,0,336.04,421.40,224.2,214.4,1.016,851867.7,851867.7,22008,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063736,2457667.00
09/10/2017 13:15,2,7.900,ACTIVE,220.06,367.00,59.975,1505063703,"201051344000648","219011344069620",27.39,35.80,0,336.34,421.10,219.2,209.6,1.021,837800.5,837800.5,21973,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063737,2457668.00
09/10/2017 13:15,2,7.863,ACTIVE,220.29,369.10,59.975,1505063703,"201051344000569","219011344069620",27.83,38.40,0,335.44,421.70,221.5,211.9,1.030,853330.0,853330.0,21942,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063738,2457669.00
09/10/2017 13:15,2,7.867,ACTIVE,220.52,369.70,59.981,1505063703,"201051344000983","219011344069620",27.99,37.30,0,336.64,421.10,223.0,213.3,1.039,844372.6,844372.6,21977,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063739,2457670.00
09/10/2017 13:15,2,7.891,ACTIVE,220.74,368.20,59.975,1505063703,"201051344001158","219011344069620",27.39,37.80,0,337.54,420.20,219.1,209.5,1.012,827824.8,827824.8,21981,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063740,2457671.00
09/10/2017 13:15,2,7.906,ACTIVE,220.52,368.80,59.975,1505063703,"201051344000576","219011344069620",27.45,37.30,0,336.34,421.10,219.8,210.2,1.016,842404.5,842404.5,21995,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063741,2457672.00
09/10/2017 13:15,2,7.045,ACTIVE,214.41,363.39,59.965,1505063703,"274151322000087","219011344069620",27.10,58.00,0,330.33,388.04,193.4,184.7,0.725,1023244.2,1023244.2,22103,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505063742,2457673.00
09/10/2017 13:30,2,8.096,ACTIVE,220.29,368.80,59.975,1505064604,"201051344000645","219011344069620",27.17,38.20,0,342.35,419.60,222.7,213.0,1.003,841382.3,841382.3,21967,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064605,2457674.00
09/10/2017 13:30,2,7.201,ACTIVE,214.41,373.61,59.965,1505064604,"274151322000085","219011344069620",25.01,43.80,0,331.23,386.23,182.4,174.1,0.698,1041540.0,1041540.0,21846,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064606,2457675.00
09/10/2017 13:30,2,8.033,ACTIVE,219.16,367.00,59.965,1505064604,"201051344000633","219011344069620",27.27,39.00,0,335.14,417.79,221.7,212.1,1.052,828661.3,828661.3,22023,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064607,2457676.00
09/10/2017 13:30,2,8.008,ACTIVE,220.74,371.21,59.970,1505064604,"201051344000469","219011344069620",27.61,36.30,0,341.75,421.10,223.8,214.1,1.043,832774.0,832774.0,21981,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064608,2457677.00
09/10/2017 13:30,2,8.025,ACTIVE,217.58,367.60,59.965,1505064604,"201051344000646","219011344069620",26.88,43.20,0,334.84,414.79,218.5,209.0,0.994,826773.4,826773.4,21973,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064608,2457678.00
09/10/2017 13:30,2,7.230,ACTIVE,214.41,370.00,59.959,1505064604,"274151322000052","219011344069620",27.25,52.30,0,329.73,389.84,199.4,190.6,0.791,1086026.9,1086026.9,21845,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064609,2457679.00
09/10/2017 13:30,2,8.061,ACTIVE,218.93,367.00,59.975,1505064604,"201051344000585","219011344069620",27.39,41.50,0,334.24,413.59,223.4,213.7,1.012,841425.3,841425.3,21969,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064610,2457680.00
09/10/2017 13:30,2,7.932,ACTIVE,217.13,363.99,60.018,1505064604,"201051344001230","219011344069620",27.14,42.50,0,336.34,414.49,217.9,208.4,1.016,831162.2,831162.2,22020,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064611,2457681.00
09/10/2017 13:30,2,7.848,ACTIVE,218.93,367.60,59.975,1505064604,"201051344000582","219011344069620",27.35,43.80,0,334.54,414.79,217.4,207.9,0.999,819981.6,819981.6,21959,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064612,2457682.00
09/10/2017 13:30,2,7.930,ACTIVE,217.35,362.49,59.970,1505064604,"201051344000955","219011344069620",27.21,42.30,0,336.04,415.39,218.5,208.9,1.034,840558.8,840558.8,21980,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064613,2457683.00
09/10/2017 13:30,2,4.785,ACTIVE,214.41,434.33,59.970,1505064604,"274151322000094","219011344069620",38.53,48.30,0,386.83,455.97,185.8,177.4,0.720,899962.2,899962.2,22300,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064614,2457684.00
09/10/2017 13:30,2,7.967,ACTIVE,220.97,368.80,59.965,1505064604,"201051344000579","219011344069620",27.73,39.00,0,342.05,421.10,223.8,214.1,1.039,851292.3,851292.3,21981,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064615,2457685.00
09/10/2017 13:30,2,7.992,ACTIVE,217.58,365.80,59.970,1505064604,"201051344000890","219011344069620",26.94,43.20,0,336.34,414.79,217.8,208.3,1.003,834711.8,834711.8,21981,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064616,2457686.00
09/10/2017 13:30,2,7.941,ACTIVE,218.26,365.49,59.981,1505064604,"201051344000438","219011344069620",27.23,41.50,0,334.24,415.09,219.1,209.5,1.012,836877.2,836877.2,21965,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064617,2457687.00
09/10/2017 13:30,2,7.707,ACTIVE,217.58,356.78,59.975,1505064604,"201051344000417","219011344069620",17.91,41.30,0,338.74,390.74,139.8,133.0,0.663,738148.4,738148.4,22006,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064618,2457688.00
09/10/2017 13:30,2,7.197,ACTIVE,213.74,351.67,59.981,1505064604,"274151322000083","219011344069620",27.12,49.00,0,330.03,390.44,197.6,188.8,0.791,1075037.8,1075037.8,21861,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064619,2457689.00
09/10/2017 13:30,2,7.578,ACTIVE,215.32,365.49,59.975,1505064604,"274151322000076","219011344069620",28.11,57.00,0,331.83,393.15,215.5,206.1,0.826,1148284.8,1148284.8,21850,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064620,2457690.00
09/10/2017 13:30,2,7.982,ACTIVE,219.16,368.20,59.986,1505064604,"201051344000868","219011344069620",27.45,38.80,0,334.84,415.39,221.7,212.0,1.008,831049.4,831049.4,21994,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064621,2457691.00
09/10/2017 13:30,2,7.584,ACTIVE,214.19,352.57,59.991,1505064604,"274151322000095","219011344069620",27.79,51.80,0,329.43,392.85,213.3,204.0,0.813,1137208.2,1137208.2,21886,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064622,2457692.00
09/10/2017 13:30,2,8.025,ACTIVE,220.74,362.19,60.012,1505064604,"201051344000988","219011344069620",17.89,35.00,0,343.25,397.96,145.4,138.4,0.672,710436.6,710436.6,21954,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064623,2457693.00
09/10/2017 13:30,2,8.068,ACTIVE,218.71,366.40,59.975,1505064604,"201051344001025","219011344069620",27.41,42.50,0,335.14,415.09,223.8,214.1,0.999,838184.2,838184.2,21964,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064624,2457694.00
09/10/2017 13:30,2,8.014,ACTIVE,220.74,369.40,59.991,1505064604,"201051344000458","219011344069620",27.55,39.30,0,342.05,421.40,223.5,213.8,1.043,842087.2,842087.2,21960,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064625,2457695.00
09/10/2017 13:30,2,8.031,ACTIVE,221.19,370.30,59.970,1505064604,"201051344000853","219011344069620",27.73,37.00,0,340.85,421.70,225.5,215.7,1.052,843600.5,843600.5,21990,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064626,2457696.00
09/10/2017 13:30,2,8.039,ACTIVE,217.13,365.80,59.996,1505064604,"201051344000685","219011344069620",27.08,41.80,0,335.74,415.39,220.4,210.8,1.061,836663.5,836663.5,22012,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064627,2457697.00
09/10/2017 13:30,2,7.891,ACTIVE,218.71,367.30,60.023,1505064604,"201051344000917","219011344069620",27.39,43.80,0,334.54,413.59,218.7,209.2,1.034,833289.2,833289.2,22007,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064628,2457698.00
