ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 13:30,2,8.043,ACTIVE,217.35,366.70,59.981,1505064604,"201051344001145","219011344069620",26.92,40.20,0,335.14,415.09,219.3,209.7,1.025,841394.8,841394.8,21991,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064629,2457699.00
09/10/2017 13:30,2,8.088,ACTIVE,219.16,366.10,59.949,1505064604,"201051344000651","219011344069620",27.00,42.00,0,335.14,414.19,221.1,211.5,1.003,830449.1,830449.1,21981,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064630,2457700.00
09/10/2017 13:30,2,7.107,ACTIVE,214.19,375.41,59.959,1505064604,"274151322000088","219011344069620",27.02,47.50,0,330.33,389.24,194.4,185.7,0.765,1031962.4,1031962.4,21856,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064630,2457701.00
09/10/2017 13:30,2,4.877,ACTIVE,215.09,426.21,59.986,1505064604,"274151322000068","219011344069620",37.97,47.50,0,387.74,455.67,188.3,179.9,0.720,901042.2,901042.2,22310,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064631,2457702.00
09/10/2017 13:30,2,8.000,ACTIVE,218.48,365.80,59.991,1505064604,"201051344001135","219011344069620",27.14,43.40,0,335.14,414.79,219.9,210.3,1.008,826006.7,826006.7,21939,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064632,2457703.00
09/10/2017 13:30,2,8.061,ACTIVE,218.48,366.70,60.012,1505064604,"201051344000594","219011344069620",27.37,46.00,0,334.24,416.89,223.4,213.7,1.021,845697.2,845697.2,21976,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064633,2457704.00
09/10/2017 13:30,2,8.107,ACTIVE,218.71,367.60,59.975,1505064604,"201051344001203","219011344069620",27.33,41.00,0,334.84,415.09,224.3,214.6,1.043,836223.7,836223.7,22006,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064634,2457705.00
09/10/2017 13:30,2,7.164,ACTIVE,214.41,372.71,59.986,1505064604,"274151322000054","219011344069620",25.62,50.20,0,329.73,388.04,185.9,177.5,0.712,1047282.7,1047282.7,21825,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064635,2457706.00
09/10/2017 13:30,2,8.082,ACTIVE,219.39,366.40,59.975,1505064604,"201051344000867","219011344069620",27.19,41.00,0,334.24,414.19,222.5,212.8,1.008,829770.5,829770.5,22007,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064636,2457707.00
09/10/2017 13:30,2,7.918,ACTIVE,218.71,366.40,59.996,1505064604,"201051344001093","219011344069620",27.53,40.60,0,334.24,414.19,220.7,211.1,0.999,833267.7,833267.7,22012,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064637,2457708.00
09/10/2017 13:30,2,8.119,ACTIVE,220.06,368.20,59.986,1505064604,"201051344000900","219011344069620",27.59,37.50,0,335.14,421.40,226.7,216.9,1.016,851921.7,851921.7,22009,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064638,2457709.00
09/10/2017 13:30,2,8.031,ACTIVE,219.84,368.20,59.986,1505064604,"201051344000648","219011344069620",27.21,35.60,0,338.44,420.50,221.3,211.7,1.008,837853.3,837853.3,21974,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064639,2457710.00
09/10/2017 13:30,2,8.016,ACTIVE,220.29,368.20,59.981,1505064604,"201051344000569","219011344069620",27.59,38.60,0,337.54,421.10,223.9,214.1,1.039,853383.4,853383.4,21943,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064640,2457711.00
09/10/2017 13:30,2,8.039,ACTIVE,220.52,368.80,59.986,1505064604,"201051344000983","219011344069620",27.69,38.20,0,337.24,421.40,225.5,215.7,1.056,844426.2,844426.2,21978,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064641,2457712.00
09/10/2017 13:30,2,8.166,ACTIVE,220.52,369.40,59.981,1505064604,"201051344001158","219011344069620",26.68,37.50,0,341.45,419.90,220.4,210.8,1.012,827877.4,827877.4,21982,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064642,2457713.00
09/10/2017 13:30,2,7.975,ACTIVE,220.29,368.50,59.975,1505064604,"201051344000576","219011344069620",27.47,38.40,0,340.85,420.50,221.6,212.0,1.021,842457.3,842457.3,21996,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064642,2457714.00
09/10/2017 13:30,2,7.174,ACTIVE,213.96,366.40,59.975,1505064604,"274151322000087","219011344069620",26.88,59.30,0,330.03,387.74,195.1,186.4,0.725,1023290.5,1023290.5,22104,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505064643,2457715.00
09/10/2017 13:45,2,7.916,ACTIVE,220.06,367.30,59.944,1505065503,"201051344000645","219011344069620",27.37,38.60,0,342.35,419.30,219.4,209.9,1.008,841434.9,841434.9,21968,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065504,2457716.00
09/10/2017 13:45,2,7.084,ACTIVE,214.87,357.98,59.986,1505065503,"274151322000085","219011344069620",25.25,44.30,0,330.93,386.23,181.1,172.9,0.694,1041583.2,1041583.2,21847,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065505,2457717.00
09/10/2017 13:45,2,7.926,ACTIVE,219.16,368.80,59.959,1505065503,"201051344000633","219011344069620",27.23,39.80,0,336.04,416.59,218.6,209.0,1.039,828713.7,828713.7,22024,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065506,2457718.00
09/10/2017 13:45,2,7.941,ACTIVE,220.52,368.50,59.986,1505065503,"201051344000469","219011344069620",27.43,36.80,0,341.45,421.10,220.6,211.0,1.016,832826.9,832826.9,21982,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065507,2457719.00
09/10/2017 13:45,2,7.875,ACTIVE,217.13,363.39,59.996,1505065503,"201051344000646","219011344069620",27.15,42.50,0,334.84,415.69,216.5,207.1,1.016,826825.2,826825.2,21974,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065508,2457720.00
09/10/2017 13:45,2,7.158,ACTIVE,214.41,358.88,59.965,1505065503,"274151322000052","219011344069620",27.39,52.50,0,329.73,390.14,198.4,189.6,0.782,1086074.3,1086074.3,21846,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065509,2457721.00
09/10/2017 13:45,2,7.998,ACTIVE,218.71,364.59,60.002,1505065503,"201051344000585","219011344069620",27.45,41.00,0,334.24,414.19,222.4,212.7,1.030,841478.4,841478.4,21970,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065510,2457722.00
09/10/2017 13:45,2,7.834,ACTIVE,216.90,362.49,59.949,1505065503,"201051344001230","219011344069620",27.23,42.80,0,336.64,414.19,215.9,206.4,1.003,831213.9,831213.9,22021,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065510,2457723.00
09/10/2017 13:45,2,7.873,ACTIVE,218.71,365.49,59.954,1505065503,"201051344000582","219011344069620",27.17,42.50,0,333.93,415.39,216.5,207.0,1.003,820033.3,820033.3,21960,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065511,2457724.00
09/10/2017 13:45,2,7.889,ACTIVE,217.35,364.29,59.965,1505065503,"201051344000955","219011344069620",27.06,42.80,0,336.64,414.49,216.2,206.7,1.021,840610.5,840610.5,21981,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065512,2457725.00
09/10/2017 13:45,2,4.904,ACTIVE,214.41,414.49,59.959,1505065503,"274151322000094","219011344069620",37.31,48.50,0,385.33,454.46,185.7,177.3,0.720,900006.4,900006.4,22301,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065513,2457726.00
09/10/2017 13:45,2,7.955,ACTIVE,220.52,369.40,59.965,1505065503,"201051344000579","219011344069620",27.43,39.50,0,341.45,421.10,221.1,211.4,1.016,851345.3,851345.3,21982,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065514,2457727.00
09/10/2017 13:45,2,7.885,ACTIVE,217.35,363.39,59.933,1505065503,"201051344000890","219011344069620",27.00,44.00,0,336.34,415.09,215.5,206.0,0.986,834763.3,834763.3,21982,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065515,2457728.00
09/10/2017 13:45,2,7.797,ACTIVE,218.03,365.19,59.949,1505065503,"201051344000438","219011344069620",27.43,42.30,0,334.84,415.09,216.4,206.9,1.016,836929.1,836929.1,21966,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065516,2457729.00
09/10/2017 13:45,2,7.582,ACTIVE,217.58,357.68,59.981,1505065503,"201051344000417","219011344069620",17.99,42.00,0,338.74,391.04,138.1,131.3,0.650,738181.3,738181.3,22007,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065517,2457730.00
09/10/2017 13:45,2,7.064,ACTIVE,213.74,373.31,59.938,1505065503,"274151322000083","219011344069620",27.43,49.80,0,329.43,389.54,196.2,187.5,0.787,1075084.6,1075084.6,21862,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065518,2457731.00
09/10/2017 13:45,2,7.533,ACTIVE,215.32,380.82,59.959,1505065503,"274151322000076","219011344069620",28.15,57.30,0,331.83,393.75,214.6,205.2,0.840,1148335.9,1148335.9,21851,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065519,2457732.00
09/10/2017 13:45,2,7.928,ACTIVE,218.93,365.80,59.959,1505065503,"201051344000868","219011344069620",27.31,39.00,0,334.54,414.79,219.1,209.5,0.994,831101.9,831101.9,21995,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065520,2457733.00
09/10/2017 13:45,2,7.480,ACTIVE,214.19,353.17,59.954,1505065503,"274151322000095","219011344069620",27.99,51.80,0,329.73,393.15,211.9,202.6,0.809,1137258.8,1137258.8,21887,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065520,2457734.00
09/10/2017 13:45,2,7.883,ACTIVE,220.52,361.59,59.965,1505065503,"201051344000988","219011344069620",17.95,35.60,0,342.95,397.05,143.2,136.3,0.658,710470.8,710470.8,21955,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065521,2457735.00
09/10/2017 13:45,2,7.939,ACTIVE,218.48,367.00,59.959,1505065503,"201051344001025","219011344069620",27.71,41.30,0,335.14,415.99,222.9,213.2,0.999,838237.3,838237.3,21965,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065522,2457736.00
09/10/2017 13:45,2,7.914,ACTIVE,220.52,368.20,59.970,1505065503,"201051344000458","219011344069620",27.59,39.30,0,342.35,421.10,221.1,211.5,1.043,842140.1,842140.1,21961,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065523,2457737.00
09/10/2017 13:45,2,7.912,ACTIVE,220.74,371.51,59.933,1505065503,"201051344000853","219011344069620",27.81,37.50,0,341.75,421.70,222.8,213.1,1.025,843653.8,843653.8,21991,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065524,2457738.00
09/10/2017 13:45,2,7.902,ACTIVE,217.13,364.89,59.954,1505065503,"201051344000685","219011344069620",27.21,42.80,0,336.04,414.79,217.6,208.1,1.052,836715.6,836715.6,22013,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065525,2457739.00
09/10/2017 13:45,2,7.879,ACTIVE,218.48,365.80,59.970,1505065503,"201051344000917","219011344069620",27.27,42.50,0,335.14,413.89,217.7,208.1,1.003,833341.1,833341.1,22008,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065526,2457740.00
09/10/2017 13:45,2,7.797,ACTIVE,217.13,362.79,59.959,1505065503,"201051344001145","219011344069620",27.43,41.00,0,335.74,414.79,216.6,207.2,0.990,841446.7,841446.7,21992,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065527,2457741.00
09/10/2017 13:45,2,7.955,ACTIVE,218.93,367.60,59.954,1505065503,"201051344000651","219011344069620",27.29,41.30,0,335.14,414.19,219.8,210.2,0.994,830501.6,830501.6,21982,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065528,2457742.00
09/10/2017 13:45,2,7.053,ACTIVE,214.19,362.79,59.959,1505065503,"274151322000088","219011344069620",27.10,48.30,0,329.73,389.24,193.6,185.0,0.760,1032008.5,1032008.5,21857,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065528,2457743.00
09/10/2017 13:45,2,4.855,ACTIVE,215.32,411.78,59.959,1505065503,"274151322000068","219011344069620",38.03,47.00,0,388.04,457.47,186.9,178.5,0.720,901086.6,901086.6,22311,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065529,2457744.00
09/10/2017 13:45,2,7.908,ACTIVE,218.48,365.49,59.965,1505065503,"201051344001135","219011344069620",27.27,43.00,0,335.14,414.19,218.2,208.6,1.003,826058.8,826058.8,21940,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065530,2457745.00
09/10/2017 13:45,2,7.918,ACTIVE,218.26,365.19,59.965,1505065503,"201051344000594","219011344069620",27.45,47.30,0,332.43,415.09,220.3,210.7,0.990,845750.0,845750.0,21977,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065531,2457746.00
09/10/2017 13:45,2,7.883,ACTIVE,218.93,367.30,59.965,1505065503,"201051344001203","219011344069620",27.95,40.20,0,335.14,415.09,223.0,213.3,1.039,836276.9,836276.9,22007,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065532,2457747.00
09/10/2017 13:45,2,7.076,ACTIVE,214.41,371.51,59.970,1505065503,"274151322000054","219011344069620",25.74,50.60,0,329.73,387.74,184.5,176.1,0.703,1047326.6,1047326.6,21826,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065533,2457748.00
09/10/2017 13:45,2,7.893,ACTIVE,219.16,368.20,59.959,1505065503,"201051344000867","219011344069620",27.43,41.30,0,335.14,414.19,219.3,209.7,0.999,829823.0,829823.0,22008,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065534,2457749.00
09/10/2017 13:45,2,7.703,ACTIVE,218.71,368.50,59.965,1505065503,"201051344001093","219011344069620",28.09,40.00,0,334.84,414.19,219.1,209.5,0.999,833320.0,833320.0,22013,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065536,2457750.00
09/10/2017 13:45,2,7.969,ACTIVE,219.84,368.50,59.975,1505065503,"201051344000900","219011344069620",27.75,38.60,0,334.84,421.10,223.8,214.1,0.999,851975.3,851975.3,22010,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065537,2457751.00
09/10/2017 13:45,2,7.816,ACTIVE,219.84,368.20,59.970,1505065503,"201051344000648","219011344069620",27.63,36.30,0,338.14,419.90,218.6,209.1,1.003,837905.6,837905.6,21975,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065538,2457752.00
09/10/2017 13:45,2,7.986,ACTIVE,220.29,370.30,59.970,1505065503,"201051344000569","219011344069620",27.31,38.80,0,337.24,420.20,220.8,211.2,1.016,853436.3,853436.3,21944,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065539,2457753.00
09/10/2017 13:45,2,7.979,ACTIVE,220.52,369.10,59.970,1505065503,"201051344000983","219011344069620",27.55,38.40,0,337.54,422.00,222.5,212.8,1.034,844479.6,844479.6,21979,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065540,2457754.00
09/10/2017 13:45,2,7.885,ACTIVE,220.52,369.40,59.991,1505065503,"201051344001158","219011344069620",27.35,38.60,0,342.35,419.90,218.3,208.8,1.008,827929.8,827929.8,21983,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065541,2457755.00
09/10/2017 13:45,2,7.814,ACTIVE,220.29,368.50,59.970,1505065503,"201051344000576","219011344069620",27.61,39.00,0,341.15,420.50,218.6,209.0,1.003,842509.7,842509.7,21997,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065541,2457756.00
09/10/2017 13:45,2,7.113,ACTIVE,213.96,361.29,59.959,1505065503,"274151322000087","219011344069620",26.94,57.70,0,329.73,387.74,194.0,185.3,0.720,1023336.8,1023336.8,22105,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505065542,2457757.00
09/10/2017 14:00,2,7.975,ACTIVE,219.84,367.90,60.007,1505066404,"201051344000645","219011344069620",26.88,39.00,0,338.74,418.39,217.2,207.7,0.986,841487.4,841487.4,21969,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066405,2457758.00
09/10/2017 14:00,2,7.092,ACTIVE,214.41,361.29,59.996,1505066404,"274151322000085","219011344069620",24.93,45.50,0,330.93,385.93,179.1,170.9,0.685,1041626.4,1041626.4,21848,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066406,2457759.00
09/10/2017 14:00,2,7.896,ACTIVE,218.71,367.90,59.986,1505066404,"201051344000633","219011344069620",27.06,41.00,0,335.14,413.59,216.2,206.7,1.025,828765.9,828765.9,22025,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066407,2457760.00
09/10/2017 14:00,2,7.748,ACTIVE,220.29,369.40,60.002,1505066404,"201051344000469","219011344069620",27.71,38.40,0,338.44,420.80,217.3,207.8,1.008,832879.6,832879.6,21983,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066408,2457761.00
09/10/2017 14:00,2,7.926,ACTIVE,217.13,364.89,59.986,1505066404,"201051344000646","219011344069620",26.62,43.00,0,334.54,414.49,213.6,204.2,1.008,826876.8,826876.8,21975,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066408,2457762.00
09/10/2017 14:00,2,7.135,ACTIVE,214.41,353.17,59.981,1505066404,"274151322000052","219011344069620",27.14,52.30,0,330.33,389.84,195.9,187.2,0.778,1086121.5,1086121.5,21847,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066409,2457763.00
09/10/2017 14:00,2,8.043,ACTIVE,218.48,368.20,60.028,1505066404,"201051344000585","219011344069620",26.56,41.50,0,334.54,413.29,216.3,206.9,0.986,841530.9,841530.9,21971,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066410,2457764.00
09/10/2017 14:00,2,7.771,ACTIVE,216.45,363.39,59.986,1505066404,"201051344001230","219011344069620",27.10,42.50,0,330.63,413.89,213.2,203.9,0.986,831265.2,831265.2,22022,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066411,2457765.00
09/10/2017 14:00,2,7.771,ACTIVE,218.48,363.39,59.970,1505066404,"201051344000582","219011344069620",26.94,43.80,0,334.54,414.79,212.1,202.7,0.972,820084.6,820084.6,21961,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066412,2457766.00
09/10/2017 14:00,2,7.877,ACTIVE,217.13,362.49,59.981,1505066404,"201051344000955","219011344069620",26.78,42.80,0,336.64,414.19,213.4,204.1,1.008,840662.0,840662.0,21982,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066413,2457767.00
09/10/2017 14:00,2,4.830,ACTIVE,214.41,405.17,59.996,1505066404,"274151322000094","219011344069620",37.41,49.00,0,385.93,451.76,182.3,174.0,0.707,900050.4,900050.4,22302,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066414,2457768.00
09/10/2017 14:00,2,7.889,ACTIVE,220.29,369.40,59.991,1505066404,"201051344000579","219011344069620",27.35,40.20,0,342.35,420.20,218.4,208.8,1.008,851398.0,851398.0,21983,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066415,2457769.00
09/10/2017 14:00,2,7.805,ACTIVE,216.90,363.09,59.996,1505066404,"201051344000890","219011344069620",26.94,43.40,0,336.94,414.49,212.9,203.5,0.981,834814.6,834814.6,21983,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066416,2457770.00
09/10/2017 14:00,2,7.859,ACTIVE,217.80,367.30,59.959,1505066404,"201051344000438","219011344069620",26.92,43.40,0,335.44,414.49,214.2,204.9,0.986,836980.7,836980.7,21967,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066417,2457771.00
09/10/2017 14:00,2,7.531,ACTIVE,217.35,356.78,59.981,1505066404,"201051344000417","219011344069620",17.89,41.80,0,338.14,390.74,136.7,130.0,0.645,738214.1,738214.1,22008,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066417,2457772.00
09/10/2017 14:00,2,7.109,ACTIVE,213.96,353.17,59.986,1505066404,"274151322000083","219011344069620",27.10,48.80,0,329.43,389.54,194.9,186.2,0.787,1075131.5,1075131.5,21863,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066418,2457773.00
09/10/2017 14:00,2,7.494,ACTIVE,215.09,376.62,59.996,1505066404,"274151322000076","219011344069620",27.95,56.50,0,331.83,393.45,212.1,202.7,0.818,1148387.1,1148387.1,21852,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066419,2457774.00
09/10/2017 14:00,2,7.914,ACTIVE,218.48,367.30,59.991,1505066404,"201051344000868","219011344069620",26.94,39.50,0,334.24,414.19,215.9,206.5,0.977,831154.1,831154.1,21996,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066420,2457775.00
09/10/2017 14:00,2,7.514,ACTIVE,214.19,353.77,59.991,1505066404,"274151322000095","219011344069620",27.69,52.50,0,329.73,392.85,210.6,201.4,0.800,1137309.4,1137309.4,21888,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066421,2457776.00
09/10/2017 14:00,2,7.779,ACTIVE,220.06,361.29,60.028,1505066404,"201051344000988","219011344069620",17.89,36.30,0,342.95,396.75,140.9,134.1,0.654,710504.8,710504.8,21956,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066422,2457777.00
09/10/2017 14:00,2,7.936,ACTIVE,218.26,364.29,59.991,1505066404,"201051344001025","219011344069620",26.94,42.30,0,334.54,415.09,216.5,207.1,0.955,838289.9,838289.9,21966,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066423,2457778.00
09/10/2017 14:00,2,7.955,ACTIVE,220.06,367.90,59.975,1505066404,"201051344000458","219011344069620",27.10,39.50,0,337.84,419.90,218.2,208.7,1.025,842192.9,842192.9,21962,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066424,2457779.00
09/10/2017 14:00,2,7.928,ACTIVE,220.52,373.61,59.996,1505066404,"201051344000853","219011344069620",27.37,38.60,0,341.75,421.40,219.7,210.1,1.025,843707.0,843707.0,21992,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066425,2457780.00
09/10/2017 14:00,2,7.887,ACTIVE,216.90,363.99,59.996,1505066404,"201051344000685","219011344069620",27.12,42.00,0,336.34,414.49,216.4,207.0,1.052,836767.7,836767.7,22014,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066426,2457781.00
09/10/2017 14:00,2,7.818,ACTIVE,218.03,363.69,60.002,1505066404,"201051344000917","219011344069620",26.96,44.00,0,333.93,412.98,213.4,204.1,0.999,833392.7,833392.7,22009,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066427,2457782.00
09/10/2017 14:00,2,7.844,ACTIVE,216.90,363.39,59.991,1505066404,"201051344001145","219011344069620",27.21,41.00,0,336.04,414.79,216.1,206.6,0.994,841498.7,841498.7,21993,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066428,2457783.00
09/10/2017 14:00,2,7.850,ACTIVE,218.71,367.60,59.991,1505066404,"201051344000651","219011344069620",27.02,42.30,0,335.14,413.59,214.8,205.4,0.972,830553.6,830553.6,21983,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066429,2457784.00
09/10/2017 14:00,2,7.039,ACTIVE,214.19,374.81,59.996,1505066404,"274151322000088","219011344069620",26.76,49.00,0,330.33,389.24,190.7,182.2,0.720,1032054.5,1032054.5,21858,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066430,2457785.00
09/10/2017 14:00,2,4.777,ACTIVE,215.32,428.91,59.991,1505066404,"274151322000068","219011344069620",38.07,48.30,0,389.24,455.97,184.0,175.7,0.707,901131.0,901131.0,22312,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066430,2457786.00
09/10/2017 14:00,2,7.785,ACTIVE,218.03,363.99,59.986,1505066404,"201051344001135","219011344069620",27.08,44.00,0,335.44,414.49,213.7,204.3,0.999,826110.5,826110.5,21941,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066431,2457787.00
09/10/2017 14:00,2,7.906,ACTIVE,217.80,364.59,59.996,1505066404,"201051344000594","219011344069620",27.21,47.50,0,334.84,414.79,217.9,208.4,0.955,845802.6,845802.6,21978,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066432,2457788.00
09/10/2017 14:00,2,7.932,ACTIVE,218.26,366.70,59.986,1505066404,"201051344001203","219011344069620",26.96,41.30,0,335.44,414.79,216.7,207.2,0.990,836329.5,836329.5,22008,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066433,2457789.00
09/10/2017 14:00,2,7.074,ACTIVE,214.41,354.67,59.975,1505066404,"274151322000054","219011344069620",25.45,51.00,0,329.73,387.74,182.1,173.8,0.698,1047370.6,1047370.6,21827,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066434,2457790.00
09/10/2017 14:00,2,7.908,ACTIVE,218.93,365.49,60.012,1505066404,"201051344000867","219011344069620",27.02,42.80,0,335.14,413.89,216.4,207.0,0.968,829875.3,829875.3,22009,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066435,2457791.00
09/10/2017 14:00,2,7.693,ACTIVE,218.48,367.00,60.034,1505066404,"201051344001093","219011344069620",27.23,40.80,0,334.84,413.89,212.2,202.9,0.946,833371.5,833371.5,22014,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066436,2457792.00
09/10/2017 14:00,2,7.957,ACTIVE,219.61,368.80,60.002,1505066404,"201051344000900","219011344069620",27.39,38.60,0,335.14,420.50,220.7,211.1,0.994,852028.6,852028.6,22011,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066437,2457793.00
09/10/2017 14:00,2,7.832,ACTIVE,219.39,369.70,59.991,1505066404,"201051344000648","219011344069620",27.19,37.00,0,336.34,419.60,215.6,206.2,1.008,837957.8,837957.8,21976,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066438,2457794.00
09/10/2017 14:00,2,7.861,ACTIVE,219.84,367.60,60.007,1505066404,"201051344000569","219011344069620",27.37,39.00,0,335.74,419.00,217.9,208.4,1.003,853489.0,853489.0,21945,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066439,2457795.00
09/10/2017 14:00,2,7.887,ACTIVE,220.06,367.60,60.023,1505066404,"201051344000983","219011344069620",27.53,38.80,0,337.54,419.60,219.7,210.1,1.016,844532.6,844532.6,21980,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066440,2457796.00
09/10/2017 14:00,2,7.873,ACTIVE,220.06,367.30,59.996,1505066404,"201051344001158","219011344069620",26.98,39.50,0,341.15,419.00,215.0,205.6,0.994,827981.8,827981.8,21984,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066441,2457797.00
09/10/2017 14:00,2,7.807,ACTIVE,219.84,367.90,59.991,1505066404,"201051344000576","219011344069620",27.29,38.80,0,341.75,419.90,215.8,206.3,1.008,842561.9,842561.9,21998,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066441,2457798.00
09/10/2017 14:00,2,7.064,ACTIVE,214.41,350.47,60.007,1505066404,"274151322000087","219011344069620",26.70,59.80,0,330.63,387.74,190.9,182.3,0.707,1023382.9,1023382.9,22106,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505066442,2457799.00
09/10/2017 14:15,2,7.723,ACTIVE,220.06,367.30,60.002,1505067303,"201051344000645","219011344069620",27.49,38.60,0,337.84,417.19,215.1,205.7,0.972,841538.9,841538.9,21970,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067304,2457800.00
09/10/2017 14:15,2,6.977,ACTIVE,214.41,368.20,59.959,1505067303,"274151322000085","219011344069620",25.09,45.00,0,330.63,385.33,177.3,169.3,0.681,1041668.7,1041668.7,21849,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067305,2457801.00
09/10/2017 14:15,2,7.701,ACTIVE,218.93,366.40,59.954,1505067303,"201051344000633","219011344069620",27.49,40.60,0,334.24,416.59,214.4,205.0,1.012,828817.2,828817.2,22026,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067306,2457802.00
09/10/2017 14:15,2,7.781,ACTIVE,220.29,369.10,59.959,1505067303,"201051344000469","219011344069620",27.31,38.40,0,336.94,419.60,215.2,205.8,1.003,832931.2,832931.2,21984,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067307,2457803.00
09/10/2017 14:15,2,7.635,ACTIVE,217.13,365.19,59.907,1505067303,"201051344000646","219011344069620",27.35,43.20,0,335.44,413.59,211.5,202.2,0.999,826927.4,826927.4,21976,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067307,2457804.00
09/10/2017 14:15,2,7.043,ACTIVE,214.41,367.60,60.007,1505067303,"274151322000052","219011344069620",27.17,52.50,0,330.33,389.54,193.8,185.1,0.756,1086168.0,1086168.0,21848,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067308,2457805.00
09/10/2017 14:15,2,7.836,ACTIVE,218.71,366.10,59.959,1505067303,"201051344000585","219011344069620",27.23,42.00,0,335.14,412.68,216.1,206.6,0.999,841582.5,841582.5,21972,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067309,2457806.00
09/10/2017 14:15,2,7.660,ACTIVE,216.90,362.19,60.007,1505067303,"201051344001230","219011344069620",27.14,42.30,0,331.53,412.68,210.6,201.4,0.981,831315.7,831315.7,22023,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067310,2457807.00
09/10/2017 14:15,2,7.500,ACTIVE,218.48,365.80,59.996,1505067303,"201051344000582","219011344069620",27.61,43.40,0,334.24,413.59,209.6,200.4,0.963,820134.9,820134.9,21962,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067311,2457808.00
09/10/2017 14:15,2,7.701,ACTIVE,217.35,365.80,60.002,1505067303,"201051344000955","219011344069620",27.06,43.80,0,336.94,412.68,211.0,201.7,1.012,840712.6,840712.6,21983,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067312,2457809.00
09/10/2017 14:15,2,4.736,ACTIVE,213.96,427.71,59.975,1505067303,"274151322000094","219011344069620",37.77,49.30,0,385.63,452.96,180.8,172.6,0.698,900093.8,900093.8,22303,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067313,2457810.00
09/10/2017 14:15,2,7.631,ACTIVE,220.29,369.10,60.002,1505067303,"201051344000579","219011344069620",27.95,40.40,0,338.44,419.30,216.0,206.6,0.999,851449.9,851449.9,21984,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067314,2457811.00
09/10/2017 14:15,2,7.660,ACTIVE,217.13,365.49,59.954,1505067303,"201051344000890","219011344069620",27.12,43.80,0,337.24,413.89,210.3,201.1,0.963,834865.0,834865.0,21984,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067315,2457812.00
09/10/2017 14:15,2,7.596,ACTIVE,218.03,363.69,60.002,1505067303,"201051344000438","219011344069620",27.53,43.00,0,336.04,413.59,211.8,202.5,0.990,837031.4,837031.4,21968,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067316,2457813.00
09/10/2017 14:15,2,7.451,ACTIVE,217.35,356.78,59.944,1505067303,"201051344000417","219011344069620",17.91,42.30,0,337.54,389.54,135.2,128.6,0.641,738246.3,738246.3,22009,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067317,2457814.00
09/10/2017 14:15,2,7.000,ACTIVE,213.96,372.71,59.996,1505067303,"274151322000083","219011344069620",27.19,49.30,0,330.33,388.94,192.7,184.1,0.773,1075177.7,1075177.7,21864,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067318,2457815.00
09/10/2017 14:15,2,7.324,ACTIVE,215.09,354.97,59.970,1505067303,"274151322000076","219011344069620",28.21,57.00,0,330.93,392.85,209.0,199.8,0.813,1148437.3,1148437.3,21853,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067319,2457816.00
09/10/2017 14:15,2,7.812,ACTIVE,218.71,366.40,60.002,1505067303,"201051344000868","219011344069620",27.04,39.30,0,334.84,413.89,213.8,204.4,0.959,831205.4,831205.4,21997,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067320,2457817.00
09/10/2017 14:15,2,7.482,ACTIVE,213.96,367.00,59.965,1505067303,"274151322000095","219011344069620",27.47,52.50,0,329.43,392.55,208.1,198.9,0.791,1137359.2,1137359.2,21889,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067321,2457818.00
09/10/2017 14:15,2,7.727,ACTIVE,220.06,362.19,59.954,1505067303,"201051344000988","219011344069620",17.89,36.80,0,342.65,396.15,139.9,133.1,0.645,710538.2,710538.2,21957,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067322,2457819.00
09/10/2017 14:15,2,7.830,ACTIVE,218.48,365.19,59.970,1505067303,"201051344001025","219011344069620",27.17,42.50,0,335.44,414.79,215.5,206.0,0.968,838341.5,838341.5,21967,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067323,2457820.00
09/10/2017 14:15,2,7.629,ACTIVE,220.29,366.40,60.002,1505067303,"201051344000458","219011344069620",27.93,40.00,0,339.04,419.00,215.8,206.4,1.012,842244.7,842244.7,21963,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067324,2457821.00
09/10/2017 14:15,2,7.787,ACTIVE,220.74,369.10,59.970,1505067303,"201051344000853","219011344069620",27.57,39.00,0,342.05,419.90,217.6,208.1,1.003,843759.2,843759.2,21993,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067325,2457822.00
09/10/2017 14:15,2,7.752,ACTIVE,216.90,363.39,60.007,1505067303,"201051344000685","219011344069620",27.21,42.30,0,337.24,413.59,213.7,204.3,1.034,836819.0,836819.0,22015,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067325,2457823.00
09/10/2017 14:15,2,7.693,ACTIVE,218.26,363.39,59.975,1505067303,"201051344000917","219011344069620",27.19,45.00,0,335.44,412.98,211.8,202.5,1.012,833443.4,833443.4,22010,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067326,2457824.00
09/10/2017 14:15,2,7.686,ACTIVE,216.90,363.39,60.023,1505067303,"201051344001145","219011344069620",27.43,42.00,0,336.34,414.19,213.4,204.1,0.990,841549.8,841549.8,21994,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067327,2457825.00
09/10/2017 14:15,2,7.742,ACTIVE,218.93,367.00,60.028,1505067303,"201051344000651","219011344069620",27.15,43.20,0,333.93,413.29,212.8,203.5,0.963,830604.7,830604.7,21984,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067328,2457826.00
09/10/2017 14:15,2,6.908,ACTIVE,214.41,350.47,59.991,1505067303,"274151322000088","219011344069620",27.02,48.30,0,330.63,388.64,188.9,180.4,0.712,1032099.8,1032099.8,21859,0,0,0,L,1151911521,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067329,2457827.00
09/10/2017 14:15,2,4.754,ACTIVE,215.09,427.11,59.996,1505067303,"274151322000068","219011344069620",37.69,48.00,0,387.14,457.17,180.4,172.2,0.694,901174.6,901174.6,22313,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067330,2457828.00
09/10/2017 14:15,2,7.619,ACTIVE,218.03,363.69,60.018,1505067303,"201051344001135","219011344069620",27.41,44.00,0,335.14,412.98,211.4,202.1,0.968,826161.3,826161.3,21942,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067331,2457829.00
09/10/2017 14:15,2,7.766,ACTIVE,217.80,363.99,59.986,1505067303,"201051344000594","219011344069620",27.45,48.00,0,334.84,414.19,215.9,206.4,0.972,845854.3,845854.3,21979,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067332,2457830.00
09/10/2017 14:15,2,7.824,ACTIVE,218.71,364.29,59.991,1505067303,"201051344001203","219011344069620",27.14,42.00,0,335.74,413.89,214.9,205.5,0.994,836381.0,836381.0,22009,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067333,2457831.00
09/10/2017 14:15,2,6.949,ACTIVE,214.19,348.66,60.007,1505067303,"274151322000054","219011344069620",25.60,52.30,0,330.33,387.14,180.2,172.0,0.685,1047413.8,1047413.8,21828,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067334,2457832.00
09/10/2017 14:15,2,7.781,ACTIVE,218.93,365.80,60.012,1505067303,"201051344000867","219011344069620",27.15,42.50,0,335.14,413.29,214.1,204.7,0.972,829926.7,829926.7,22010,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067335,2457833.00
09/10/2017 14:15,2,7.611,ACTIVE,218.71,367.60,59.996,1505067303,"201051344001093","219011344069620",27.29,41.30,0,334.54,412.98,210.4,201.2,0.963,833422.1,833422.1,22015,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067336,2457834.00
09/10/2017 14:15,2,7.852,ACTIVE,219.61,368.50,59.996,1505067303,"201051344000900","219011344069620",27.41,39.30,0,335.44,419.60,218.0,208.5,1.008,852081.0,852081.0,22012,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067337,2457835.00
09/10/2017 14:15,2,7.758,ACTIVE,219.61,367.00,59.986,1505067303,"201051344000648","219011344069620",27.14,37.30,0,336.34,418.39,213.1,203.8,0.981,838009.0,838009.0,21977,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067337,2457836.00
09/10/2017 14:15,2,7.688,ACTIVE,219.84,367.30,59.944,1505067303,"201051344000569","219011344069620",27.71,39.50,0,335.74,418.70,215.7,206.3,0.999,853540.8,853540.8,21946,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067338,2457837.00
09/10/2017 14:15,2,7.797,ACTIVE,220.29,368.20,59.991,1505067303,"201051344000983","219011344069620",27.55,39.30,0,335.74,419.00,217.5,208.0,1.016,844584.9,844584.9,21981,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067339,2457838.00
09/10/2017 14:15,2,7.713,ACTIVE,220.29,367.60,60.002,1505067303,"201051344001158","219011344069620",27.27,39.30,0,339.34,418.09,213.1,203.7,0.977,828033.0,828033.0,21985,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067340,2457839.00
09/10/2017 14:15,2,7.711,ACTIVE,220.06,369.40,59.996,1505067303,"201051344000576","219011344069620",27.37,39.80,0,336.94,419.30,213.8,204.4,0.963,842613.2,842613.2,21999,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067341,2457840.00
