ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 14:15,2,7.008,ACTIVE,213.96,346.86,59.986,1505067303,"274151322000087","219011344069620",26.72,58.30,0,329.73,388.34,189.6,181.1,0.707,1023428.3,1023428.3,22107,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505067342,2457841.00
09/10/2017 14:30,2,7.697,ACTIVE,219.61,367.60,59.986,1505068203,"201051344000645","219011344069620",27.15,39.50,0,337.54,417.19,211.6,202.3,0.968,841589.8,841589.8,21971,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068204,2457842.00
09/10/2017 14:30,2,6.947,ACTIVE,214.41,364.89,59.981,1505068203,"274151322000085","219011344069620",25.05,45.50,0,330.33,385.03,176.2,168.1,0.672,1041710.8,1041710.8,21850,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068205,2457843.00
09/10/2017 14:30,2,7.637,ACTIVE,218.71,365.80,59.996,1505068203,"201051344000633","219011344069620",27.29,41.00,0,334.54,416.59,211.2,201.9,1.003,828867.8,828867.8,22027,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068206,2457844.00
09/10/2017 14:30,2,7.688,ACTIVE,219.84,368.80,59.954,1505068203,"201051344000469","219011344069620",27.33,38.40,0,336.34,419.30,212.7,203.3,0.994,832982.2,832982.2,21985,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068206,2457845.00
09/10/2017 14:30,2,7.621,ACTIVE,216.90,363.39,59.986,1505068203,"201051344000646","219011344069620",27.08,43.00,0,335.74,413.29,208.9,199.7,0.955,826977.5,826977.5,21977,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068207,2457846.00
09/10/2017 14:30,2,6.953,ACTIVE,213.96,362.49,59.981,1505068203,"274151322000052","219011344069620",27.37,52.80,0,330.33,389.24,192.6,184.0,0.765,1086214.0,1086214.0,21849,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068208,2457847.00
09/10/2017 14:30,2,7.803,ACTIVE,218.48,366.40,59.970,1505068203,"201051344000585","219011344069620",27.10,42.30,0,333.93,417.49,214.1,204.7,0.999,841633.9,841633.9,21973,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068209,2457848.00
09/10/2017 14:30,2,7.570,ACTIVE,216.45,362.79,59.986,1505068203,"201051344001230","219011344069620",27.12,43.00,0,335.74,412.38,207.9,198.7,0.972,831365.6,831365.6,22024,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068210,2457849.00
09/10/2017 14:30,2,7.473,ACTIVE,218.48,365.19,59.996,1505068203,"201051344000582","219011344069620",27.45,44.00,0,334.84,413.29,207.7,198.5,0.950,820184.8,820184.8,21963,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068211,2457850.00
09/10/2017 14:30,2,7.590,ACTIVE,217.13,363.69,59.981,1505068203,"201051344000955","219011344069620",27.10,43.40,0,336.94,412.38,208.2,199.1,0.981,840762.5,840762.5,21984,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068212,2457851.00
09/10/2017 14:30,2,4.678,ACTIVE,213.96,422.00,59.981,1505068203,"274151322000094","219011344069620",38.09,50.20,0,383.53,450.56,180.6,172.4,0.703,900136.7,900136.7,22304,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068213,2457852.00
09/10/2017 14:30,2,7.672,ACTIVE,219.84,366.40,59.975,1505068203,"201051344000579","219011344069620",27.51,40.20,0,336.64,418.70,213.7,204.3,0.994,851501.1,851501.1,21985,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068214,2457853.00
09/10/2017 14:30,2,7.570,ACTIVE,216.90,363.09,60.002,1505068203,"201051344000890","219011344069620",27.06,44.80,0,336.64,412.68,207.1,198.0,0.941,834914.8,834914.8,21985,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068215,2457854.00
09/10/2017 14:30,2,7.580,ACTIVE,217.80,364.89,59.981,1505068203,"201051344000438","219011344069620",27.21,43.40,0,335.74,413.29,208.8,199.7,0.977,837081.5,837081.5,21969,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068216,2457855.00
09/10/2017 14:30,2,7.314,ACTIVE,217.13,356.48,59.996,1505068203,"201051344000417","219011344069620",17.93,42.50,0,338.74,389.54,132.9,126.4,0.632,738278.1,738278.1,22010,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068217,2457856.00
09/10/2017 14:30,2,7.025,ACTIVE,213.74,373.31,59.981,1505068203,"274151322000083","219011344069620",26.88,50.00,0,329.13,388.64,191.3,182.7,0.769,1075223.3,1075223.3,21865,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068218,2457857.00
09/10/2017 14:30,2,7.330,ACTIVE,214.87,361.59,60.018,1505068203,"274151322000076","219011344069620",28.03,57.00,0,331.23,391.94,207.9,198.8,0.804,1148487.0,1148487.0,21854,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068218,2457858.00
09/10/2017 14:30,2,7.600,ACTIVE,218.26,363.39,59.975,1505068203,"201051344000868","219011344069620",27.41,39.50,0,335.14,415.99,211.0,201.7,0.946,831256.0,831256.0,21998,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068219,2457859.00
09/10/2017 14:30,2,7.338,ACTIVE,213.96,378.12,59.981,1505068203,"274151322000095","219011344069620",27.73,53.30,0,328.82,391.94,206.0,196.9,0.778,1137408.5,1137408.5,21890,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068220,2457860.00
09/10/2017 14:30,2,7.617,ACTIVE,219.84,361.29,59.986,1505068203,"201051344000988","219011344069620",17.91,37.00,0,342.35,395.55,138.2,131.4,0.636,710571.2,710571.2,21958,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068221,2457861.00
09/10/2017 14:30,2,7.809,ACTIVE,218.26,364.89,60.028,1505068203,"201051344001025","219011344069620",27.00,43.00,0,335.74,413.59,213.6,204.2,0.959,838392.7,838392.7,21968,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068222,2457862.00
09/10/2017 14:30,2,7.643,ACTIVE,219.84,368.50,59.991,1505068203,"201051344000458","219011344069620",27.57,39.80,0,337.24,418.39,213.4,204.0,1.008,842295.9,842295.9,21964,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068223,2457863.00
09/10/2017 14:30,2,7.781,ACTIVE,220.29,372.71,59.991,1505068203,"201051344000853","219011344069620",27.23,39.30,0,341.75,419.60,214.7,205.3,1.012,843810.6,843810.6,21994,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068224,2457864.00
09/10/2017 14:30,2,7.693,ACTIVE,216.67,363.69,59.986,1505068203,"201051344000685","219011344069620",27.00,43.20,0,336.04,413.29,210.2,201.0,1.016,836869.4,836869.4,22016,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068225,2457865.00
09/10/2017 14:30,2,7.631,ACTIVE,218.03,366.40,59.981,1505068203,"201051344000917","219011344069620",27.10,44.00,0,335.44,415.69,209.4,200.2,1.008,833493.6,833493.6,22011,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068226,2457866.00
09/10/2017 14:30,2,7.699,ACTIVE,216.90,363.99,59.991,1505068203,"201051344001145","219011344069620",26.92,41.80,0,336.34,413.29,209.9,200.7,0.959,841600.2,841600.2,21995,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068227,2457867.00
09/10/2017 14:30,2,7.686,ACTIVE,218.71,367.60,60.007,1505068203,"201051344000651","219011344069620",27.10,42.50,0,334.54,412.38,210.8,201.5,0.955,830655.2,830655.2,21985,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068228,2457868.00
09/10/2017 14:30,2,6.869,ACTIVE,214.19,354.67,59.986,1505068203,"274151322000088","219011344069620",26.98,49.30,0,330.33,387.74,187.6,179.1,0.720,1032144.6,1032144.6,21860,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068229,2457869.00
09/10/2017 14:30,2,4.693,ACTIVE,215.09,422.00,59.996,1505068203,"274151322000068","219011344069620",37.99,47.00,0,388.34,454.76,180.9,172.7,0.698,901217.8,901217.8,22314,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068230,2457870.00
09/10/2017 14:30,2,7.621,ACTIVE,217.80,363.39,59.986,1505068203,"201051344001135","219011344069620",27.15,43.60,0,336.04,412.68,209.6,200.4,0.972,826211.6,826211.6,21943,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068230,2457871.00
09/10/2017 14:30,2,7.602,ACTIVE,217.58,363.69,59.986,1505068203,"201051344000594","219011344069620",27.59,48.80,0,335.14,413.29,212.4,203.1,0.963,845905.3,845905.3,21980,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068231,2457872.00
09/10/2017 14:30,2,7.723,ACTIVE,218.48,363.09,59.991,1505068203,"201051344001203","219011344069620",27.29,41.80,0,335.44,416.59,213.4,204.0,0.986,836432.2,836432.2,22010,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068232,2457873.00
09/10/2017 14:30,2,6.979,ACTIVE,214.41,365.80,59.991,1505068203,"274151322000054","219011344069620",25.33,52.30,0,330.03,386.53,179.0,170.8,0.685,1047456.5,1047456.5,21829,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068233,2457874.00
09/10/2017 14:30,2,7.725,ACTIVE,218.71,364.89,60.012,1505068203,"201051344000867","219011344069620",27.02,42.50,0,335.44,415.09,211.4,202.1,0.959,829977.4,829977.4,22011,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068234,2457875.00
09/10/2017 14:30,2,7.480,ACTIVE,218.26,365.49,59.986,1505068203,"201051344001093","219011344069620",27.59,41.00,0,334.84,417.79,209.1,199.8,0.959,833472.3,833472.3,22016,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068235,2457876.00
09/10/2017 14:30,2,7.740,ACTIVE,219.39,367.60,59.975,1505068203,"201051344000900","219011344069620",27.51,38.60,0,334.54,418.39,215.8,206.3,0.963,852132.8,852132.8,22013,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068236,2457877.00
09/10/2017 14:30,2,7.639,ACTIVE,219.39,364.59,59.981,1505068203,"201051344000648","219011344069620",27.21,37.80,0,335.14,418.09,210.4,201.2,0.972,838059.5,838059.5,21978,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068237,2457878.00
09/10/2017 14:30,2,7.660,ACTIVE,219.61,367.30,59.975,1505068203,"201051344000569","219011344069620",27.49,40.20,0,335.44,418.09,213.2,203.9,0.990,853591.9,853591.9,21947,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068238,2457879.00
09/10/2017 14:30,2,7.621,ACTIVE,219.84,366.70,59.991,1505068203,"201051344000983","219011344069620",27.81,40.00,0,335.14,418.70,214.7,205.3,1.008,844636.5,844636.5,21982,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068240,2457880.00
09/10/2017 14:30,2,7.650,ACTIVE,219.84,366.70,59.965,1505068203,"201051344001158","219011344069620",27.14,38.80,0,336.94,417.79,210.3,201.1,0.963,828083.5,828083.5,21986,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068241,2457881.00
09/10/2017 14:30,2,7.691,ACTIVE,219.61,367.90,59.986,1505068203,"201051344000576","219011344069620",27.00,39.30,0,336.04,419.30,210.4,201.1,0.972,842663.9,842663.9,22000,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068241,2457882.00
09/10/2017 14:30,2,6.945,ACTIVE,214.19,369.10,59.986,1505068203,"274151322000087","219011344069620",26.78,57.00,0,327.92,388.04,188.2,179.7,0.707,1023473.4,1023473.4,22108,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505068242,2457883.00
09/10/2017 14:45,2,7.689,ACTIVE,219.61,367.00,59.975,1505069103,"201051344000645","219011344069620",26.84,40.40,0,336.94,411.48,209.0,199.8,0.946,841639.9,841639.9,21972,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069104,2457884.00
09/10/2017 14:45,2,6.887,ACTIVE,214.19,370.30,59.996,1505069103,"274151322000085","219011344069620",25.09,46.00,0,331.83,384.43,174.7,166.7,0.667,1041752.6,1041752.6,21851,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069105,2457885.00
09/10/2017 14:45,2,7.527,ACTIVE,218.48,365.49,59.991,1505069103,"201051344000633","219011344069620",27.37,41.30,0,333.33,411.48,208.7,199.5,0.999,828918.0,828918.0,22028,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069106,2457886.00
09/10/2017 14:45,2,7.516,ACTIVE,220.06,367.00,59.986,1505069103,"201051344000469","219011344069620",27.55,39.30,0,334.84,416.59,209.8,200.6,0.977,833032.5,833032.5,21986,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069107,2457887.00
09/10/2017 14:45,2,7.551,ACTIVE,216.90,363.39,59.991,1505069103,"201051344000646","219011344069620",27.08,44.30,0,335.44,412.38,206.9,197.8,0.972,827027.2,827027.2,21978,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069108,2457888.00
09/10/2017 14:45,2,6.914,ACTIVE,214.41,348.36,59.981,1505069103,"274151322000052","219011344069620",27.27,52.30,0,330.03,389.24,190.8,182.2,0.742,1086259.7,1086259.7,21850,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069109,2457889.00
09/10/2017 14:45,2,7.760,ACTIVE,218.26,364.59,59.986,1505069103,"201051344000585","219011344069620",26.88,43.00,0,334.84,411.78,211.2,201.9,0.986,841684.7,841684.7,21974,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069110,2457890.00
09/10/2017 14:45,2,7.490,ACTIVE,216.45,360.99,59.970,1505069103,"201051344001230","219011344069620",27.14,43.40,0,336.34,410.58,205.9,196.8,0.963,831415.0,831415.0,22025,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069111,2457891.00
09/10/2017 14:45,2,7.592,ACTIVE,218.26,364.89,59.986,1505069103,"201051344000582","219011344069620",26.76,44.30,0,334.84,413.59,205.6,196.5,0.946,820234.3,820234.3,21964,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069111,2457892.00
09/10/2017 14:45,2,7.551,ACTIVE,216.90,363.09,60.007,1505069103,"201051344000955","219011344069620",26.94,43.60,0,337.54,411.18,205.9,196.8,0.972,840811.9,840811.9,21985,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069112,2457893.00
09/10/2017 14:45,2,4.633,ACTIVE,213.96,415.69,59.975,1505069103,"274151322000094","219011344069620",37.91,49.50,0,384.43,449.95,178.5,170.3,0.698,900179.3,900179.3,22305,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069113,2457894.00
09/10/2017 14:45,2,7.582,ACTIVE,219.84,367.60,59.996,1505069103,"201051344000579","219011344069620",27.41,41.50,0,337.24,416.59,210.6,201.3,0.972,851551.7,851551.7,21986,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069114,2457895.00
09/10/2017 14:45,2,7.525,ACTIVE,216.67,363.69,59.981,1505069103,"201051344000890","219011344069620",27.00,44.30,0,336.64,411.78,205.6,196.6,0.941,834964.1,834964.1,21986,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069115,2457896.00
09/10/2017 14:45,2,7.619,ACTIVE,217.58,365.19,59.970,1505069103,"201051344000438","219011344069620",26.80,43.80,0,336.34,412.38,206.9,197.8,0.972,837131.1,837131.1,21970,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069116,2457897.00
09/10/2017 14:45,2,7.271,ACTIVE,217.35,357.38,59.986,1505069103,"201051344000417","219011344069620",17.91,42.30,0,338.44,388.64,132.0,125.5,0.623,738309.5,738309.5,22011,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069117,2457898.00
09/10/2017 14:45,2,6.936,ACTIVE,213.51,363.69,59.991,1505069103,"274151322000083","219011344069620",27.10,50.40,0,329.43,388.34,190.4,181.8,0.769,1075268.8,1075268.8,21866,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069118,2457899.00
09/10/2017 14:45,2,7.344,ACTIVE,214.87,374.21,59.970,1505069103,"274151322000076","219011344069620",27.67,58.00,0,332.13,391.94,205.8,196.7,0.800,1148536.4,1148536.4,21855,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069119,2457900.00
09/10/2017 14:45,2,7.678,ACTIVE,218.26,365.49,59.991,1505069103,"201051344000868","219011344069620",26.76,40.20,0,335.14,412.38,208.1,198.9,0.932,831306.0,831306.0,21999,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069120,2457901.00
09/10/2017 14:45,2,7.332,ACTIVE,213.74,359.18,59.975,1505069103,"274151322000095","219011344069620",27.61,54.80,0,329.13,391.94,204.9,195.8,0.782,1137457.5,1137457.5,21891,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069121,2457902.00
09/10/2017 14:45,2,7.516,ACTIVE,219.84,361.29,59.991,1505069103,"201051344000988","219011344069620",17.89,37.80,0,342.05,392.55,136.2,129.5,0.632,710603.7,710603.7,21959,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069122,2457903.00
09/10/2017 14:45,2,7.631,ACTIVE,218.26,364.59,59.959,1505069103,"201051344001025","219011344069620",27.17,42.80,0,335.74,412.98,209.8,200.6,0.941,838443.4,838443.4,21969,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069122,2457904.00
09/10/2017 14:45,2,7.686,ACTIVE,219.84,366.70,59.970,1505069103,"201051344000458","219011344069620",27.10,41.30,0,337.54,416.29,210.8,201.5,0.994,842346.5,842346.5,21965,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069123,2457905.00
09/10/2017 14:45,2,7.602,ACTIVE,220.06,368.80,59.965,1505069103,"201051344000853","219011344069620",27.47,39.80,0,341.75,418.09,211.5,202.2,0.986,843861.4,843861.4,21995,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069124,2457906.00
09/10/2017 14:45,2,7.543,ACTIVE,216.67,363.99,59.970,1505069103,"201051344000685","219011344069620",27.35,43.60,0,337.24,412.38,209.0,199.8,1.012,836919.5,836919.5,22017,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069125,2457907.00
09/10/2017 14:45,2,7.625,ACTIVE,218.03,362.49,59.965,1505069103,"201051344000917","219011344069620",26.78,45.30,0,335.74,411.18,206.8,197.6,0.981,833543.4,833543.4,22012,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069126,2457908.00
09/10/2017 14:45,2,7.541,ACTIVE,216.90,363.39,59.970,1505069103,"201051344001145","219011344069620",27.39,42.30,0,336.34,412.38,209.2,200.0,0.955,841650.2,841650.2,21996,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069127,2457909.00
09/10/2017 14:45,2,7.586,ACTIVE,218.48,364.89,59.970,1505069103,"201051344000651","219011344069620",27.10,43.80,0,334.54,411.18,208.0,198.9,0.946,830705.4,830705.4,21986,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069128,2457910.00
09/10/2017 14:45,2,6.852,ACTIVE,213.96,362.79,59.928,1505069103,"274151322000088","219011344069620",26.74,49.50,0,330.33,388.04,185.4,177.1,0.707,1032189.1,1032189.1,21861,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069129,2457911.00
09/10/2017 14:45,2,4.664,ACTIVE,214.87,410.28,59.965,1505069103,"274151322000068","219011344069620",38.05,48.30,0,385.63,454.76,179.8,171.6,0.689,901260.7,901260.7,22315,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069130,2457912.00
09/10/2017 14:45,2,7.600,ACTIVE,217.80,363.69,59.965,1505069103,"201051344001135","219011344069620",26.92,44.50,0,336.34,412.38,207.1,198.0,0.963,826261.4,826261.4,21944,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069131,2457913.00
09/10/2017 14:45,2,7.668,ACTIVE,217.58,363.69,59.959,1505069103,"201051344000594","219011344069620",27.10,49.50,0,336.04,412.68,210.2,201.0,0.950,845955.8,845955.8,21981,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069132,2457914.00
09/10/2017 14:45,2,7.621,ACTIVE,218.48,364.29,59.970,1505069103,"201051344001203","219011344069620",27.17,42.00,0,336.04,412.38,209.9,200.7,0.986,836482.8,836482.8,22011,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069133,2457915.00
09/10/2017 14:45,2,6.918,ACTIVE,214.19,351.97,59.959,1505069103,"274151322000054","219011344069620",25.27,51.80,0,330.33,386.53,176.9,168.8,0.672,1047498.9,1047498.9,21830,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069134,2457916.00
09/10/2017 14:45,2,7.607,ACTIVE,218.48,364.29,59.970,1505069103,"201051344000867","219011344069620",27.08,43.00,0,335.74,411.78,208.6,199.4,0.937,830027.6,830027.6,22012,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069135,2457917.00
09/10/2017 14:45,2,7.426,ACTIVE,218.26,365.80,59.970,1505069103,"201051344001093","219011344069620",27.35,41.00,0,334.84,411.48,205.7,196.6,0.941,833521.8,833521.8,22017,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069135,2457918.00
09/10/2017 14:45,2,7.652,ACTIVE,219.16,366.40,59.975,1505069103,"201051344000900","219011344069620",27.45,40.40,0,335.14,413.29,212.7,203.3,0.968,852184.0,852184.0,22014,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069137,2457919.00
09/10/2017 14:45,2,7.477,ACTIVE,219.16,365.80,59.949,1505069103,"201051344000648","219011344069620",27.43,38.60,0,336.04,412.98,207.7,198.5,0.932,838109.5,838109.5,21979,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069138,2457920.00
09/10/2017 14:45,2,7.592,ACTIVE,219.61,367.00,59.981,1505069103,"201051344000569","219011344069620",27.31,41.00,0,334.84,415.99,209.9,200.6,0.972,853642.4,853642.4,21948,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069138,2457921.00
09/10/2017 14:45,2,7.664,ACTIVE,219.84,366.40,59.996,1505069103,"201051344000983","219011344069620",27.27,41.00,0,335.74,415.69,211.6,202.3,0.986,844687.4,844687.4,21983,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069139,2457922.00
09/10/2017 14:45,2,7.648,ACTIVE,219.84,368.20,59.965,1505069103,"201051344001158","219011344069620",26.80,40.40,0,336.94,415.99,207.5,198.4,0.963,828133.3,828133.3,21987,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069140,2457923.00
09/10/2017 14:45,2,7.578,ACTIVE,219.84,368.20,59.959,1505069103,"201051344000576","219011344069620",27.06,40.20,0,336.34,417.19,207.7,198.6,0.955,842713.8,842713.8,22001,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069141,2457924.00
09/10/2017 14:45,2,6.840,ACTIVE,214.19,360.38,59.965,1505069103,"274151322000087","219011344069620",26.92,56.30,0,325.52,388.94,186.5,178.1,0.712,1023518.1,1023518.1,22109,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505069142,2457925.00
09/10/2017 15:00,2,7.371,ACTIVE,219.61,367.00,59.981,1505070003,"201051344000645","219011344069620",27.55,39.30,0,337.54,412.98,205.4,196.3,0.937,841689.2,841689.2,21973,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070004,2457926.00
09/10/2017 15:00,2,6.705,ACTIVE,214.41,370.60,59.933,1505070003,"274151322000085","219011344069620",25.29,46.40,0,331.23,384.13,171.5,163.6,0.658,1041793.8,1041793.8,21852,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070005,2457927.00
09/10/2017 15:00,2,7.379,ACTIVE,218.71,365.19,59.986,1505070003,"201051344000633","219011344069620",27.45,42.00,0,335.14,410.58,205.1,196.0,0.963,828967.2,828967.2,22029,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070006,2457928.00
09/10/2017 15:00,2,7.381,ACTIVE,220.06,368.50,59.996,1505070003,"201051344000469","219011344069620",27.57,39.00,0,336.34,415.39,206.0,196.9,0.972,833082.0,833082.0,21987,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070007,2457929.00
09/10/2017 15:00,2,7.379,ACTIVE,216.67,363.09,59.996,1505070003,"201051344000646","219011344069620",27.15,43.40,0,336.34,411.48,202.8,193.8,0.955,827075.8,827075.8,21979,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070008,2457930.00
09/10/2017 15:00,2,6.764,ACTIVE,214.19,369.10,59.991,1505070003,"274151322000052","219011344069620",27.35,53.00,0,330.63,388.04,187.2,178.7,0.742,1086304.6,1086304.6,21851,0,0,0,L,1151911521,0,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070009,2457931.00
09/10/2017 15:00,2,7.488,ACTIVE,218.26,366.10,60.012,1505070003,"201051344000585","219011344069620",27.27,42.50,0,335.14,410.88,206.8,197.7,0.981,841734.4,841734.4,21975,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070009,2457932.00
09/10/2017 15:00,2,7.213,ACTIVE,216.45,360.69,59.975,1505070003,"201051344001230","219011344069620",27.61,42.80,0,332.13,408.18,201.6,192.7,0.941,831463.5,831463.5,22026,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070011,2457933.00
09/10/2017 15:00,2,7.312,ACTIVE,218.03,362.19,59.996,1505070003,"201051344000582","219011344069620",27.14,46.20,0,335.74,411.48,200.8,191.9,0.924,820282.6,820282.6,21965,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070011,2457934.00
09/10/2017 15:00,2,7.404,ACTIVE,216.90,361.59,60.002,1505070003,"201051344000955","219011344069620",26.92,44.30,0,337.54,410.58,201.8,192.9,0.963,840860.4,840860.4,21986,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070012,2457935.00
09/10/2017 15:00,2,4.576,ACTIVE,214.19,415.99,59.986,1505070003,"274151322000094","219011344069620",37.85,51.30,0,383.23,449.05,173.8,165.8,0.676,900221.2,900221.2,22306,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070013,2457936.00
09/10/2017 15:00,2,7.391,ACTIVE,220.06,368.80,59.996,1505070003,"201051344000579","219011344069620",27.67,40.80,0,337.84,415.39,207.0,197.9,0.963,851601.4,851601.4,21987,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070014,2457937.00
09/10/2017 15:00,2,7.295,ACTIVE,216.67,362.79,59.991,1505070003,"201051344000890","219011344069620",27.31,43.40,0,337.24,410.28,201.7,192.8,0.924,835012.6,835012.6,21987,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070015,2457938.00
09/10/2017 15:00,2,7.264,ACTIVE,217.58,364.59,59.991,1505070003,"201051344000438","219011344069620",27.61,43.60,0,336.34,411.78,203.2,194.2,0.955,837179.9,837179.9,21971,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070016,2457939.00
09/10/2017 15:00,2,7.150,ACTIVE,216.90,355.88,59.996,1505070003,"201051344000417","219011344069620",17.95,42.50,0,338.44,388.04,130.1,123.6,0.619,738340.5,738340.5,22012,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070017,2457940.00
09/10/2017 15:00,2,6.760,ACTIVE,213.74,373.31,60.002,1505070003,"274151322000083","219011344069620",27.27,50.20,0,330.03,388.04,186.7,178.2,0.742,1075313.5,1075313.5,21867,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070018,2457941.00
09/10/2017 15:00,2,7.107,ACTIVE,214.87,351.37,60.002,1505070003,"274151322000076","219011344069620",28.09,58.30,0,330.93,391.34,201.9,193.0,0.787,1148584.8,1148584.8,21856,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070019,2457942.00
09/10/2017 15:00,2,7.391,ACTIVE,218.48,367.00,59.991,1505070003,"201051344000868","219011344069620",27.27,40.40,0,335.74,411.78,204.2,195.1,0.946,831355.1,831355.1,22000,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070020,2457943.00
09/10/2017 15:00,2,7.082,ACTIVE,213.96,348.06,59.986,1505070003,"274151322000095","219011344069620",27.99,54.30,0,329.73,391.34,200.5,191.6,0.742,1137505.7,1137505.7,21892,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070021,2457944.00
09/10/2017 15:00,2,7.311,ACTIVE,220.06,361.59,60.018,1505070003,"201051344000988","219011344069620",18.05,37.30,0,342.05,390.74,133.7,127.1,0.619,710635.6,710635.6,21960,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070022,2457945.00
09/10/2017 15:00,2,7.385,ACTIVE,217.80,365.80,59.965,1505070003,"201051344001025","219011344069620",27.41,43.20,0,336.04,412.08,205.0,196.0,0.910,838492.9,838492.9,21970,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070023,2457946.00
09/10/2017 15:00,2,7.410,ACTIVE,220.06,367.60,59.996,1505070003,"201051344000458","219011344069620",27.57,40.60,0,337.54,415.39,206.9,197.8,0.968,842396.2,842396.2,21966,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070024,2457947.00
09/10/2017 15:00,2,7.381,ACTIVE,220.52,369.70,59.996,1505070003,"201051344000853","219011344069620",27.81,39.50,0,342.35,417.19,207.9,198.8,0.968,843911.4,843911.4,21996,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070025,2457948.00
09/10/2017 15:00,2,7.357,ACTIVE,216.45,362.19,59.996,1505070003,"201051344000685","219011344069620",27.51,43.00,0,337.54,411.18,204.9,195.9,0.986,836968.8,836968.8,22018,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070026,2457949.00
09/10/2017 15:00,2,7.369,ACTIVE,217.58,361.29,60.002,1505070003,"201051344000917","219011344069620",27.17,46.20,0,336.34,410.28,202.7,193.7,0.981,833592.2,833592.2,22013,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070026,2457950.00
09/10/2017 15:00,2,7.361,ACTIVE,216.67,363.39,59.996,1505070003,"201051344001145","219011344069620",27.53,42.80,0,336.94,411.78,205.2,196.2,0.946,841699.6,841699.6,21997,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070027,2457951.00
09/10/2017 15:00,2,7.496,ACTIVE,218.26,366.40,59.991,1505070003,"201051344000651","219011344069620",26.82,44.50,0,336.04,410.58,203.7,194.7,0.928,830754.3,830754.3,21987,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070028,2457952.00
09/10/2017 15:00,2,6.678,ACTIVE,213.96,355.88,59.981,1505070003,"274151322000088","219011344069620",27.00,50.00,0,329.43,387.14,182.5,174.2,0.703,1032232.8,1032232.8,21862,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070029,2457953.00
09/10/2017 15:00,2,4.568,ACTIVE,214.87,412.08,59.991,1505070003,"274151322000068","219011344069620",37.99,49.00,0,386.83,454.16,175.8,167.8,0.681,901302.8,901302.8,22316,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070030,2457954.00
09/10/2017 15:00,2,7.223,ACTIVE,217.58,362.19,59.975,1505070003,"201051344001135","219011344069620",27.67,45.30,0,336.34,410.88,202.3,193.4,0.937,826310.1,826310.1,21945,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070031,2457955.00
09/10/2017 15:00,2,7.395,ACTIVE,217.80,364.89,59.991,1505070003,"201051344000594","219011344069620",27.63,48.50,0,332.43,412.68,206.9,197.8,0.950,846005.4,846005.4,21982,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070032,2457956.00
09/10/2017 15:00,2,7.398,ACTIVE,218.03,364.89,60.002,1505070003,"201051344001203","219011344069620",27.29,43.00,0,336.34,412.38,204.6,195.5,0.959,836532.1,836532.1,22012,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070033,2457957.00
09/10/2017 15:00,2,6.717,ACTIVE,213.96,366.40,59.996,1505070003,"274151322000054","219011344069620",25.74,52.80,0,330.63,385.63,175.2,167.2,0.685,1047540.8,1047540.8,21831,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070034,2457958.00
09/10/2017 15:00,2,7.410,ACTIVE,218.93,364.59,60.002,1505070003,"201051344000867","219011344069620",27.37,43.40,0,335.74,410.28,205.4,196.4,0.910,830076.9,830076.9,22013,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070035,2457959.00
09/10/2017 15:00,2,7.248,ACTIVE,218.26,364.59,59.970,1505070003,"201051344001093","219011344069620",27.27,41.80,0,334.54,410.28,200.1,191.2,0.919,833570.1,833570.1,22018,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070036,2457960.00
09/10/2017 15:00,2,7.400,ACTIVE,219.39,366.70,60.002,1505070003,"201051344000900","219011344069620",27.81,40.40,0,335.14,414.79,208.3,199.1,0.941,852234.1,852234.1,22015,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070037,2457961.00
09/10/2017 15:00,2,7.459,ACTIVE,219.39,366.70,60.012,1505070003,"201051344000648","219011344069620",27.00,38.20,0,336.34,412.98,203.9,194.9,0.937,838158.6,838158.6,21980,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070038,2457962.00
09/10/2017 15:00,2,7.359,ACTIVE,219.84,367.90,59.991,1505070003,"201051344000569","219011344069620",27.71,40.60,0,335.44,414.19,206.6,197.5,0.963,853691.9,853691.9,21949,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070039,2457963.00
09/10/2017 15:00,2,7.395,ACTIVE,219.84,366.10,59.991,1505070003,"201051344000983","219011344069620",27.87,40.60,0,335.74,413.89,208.6,199.4,0.968,844737.5,844737.5,21984,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070040,2457964.00
09/10/2017 15:00,2,7.408,ACTIVE,220.06,366.70,60.007,1505070003,"201051344001158","219011344069620",27.19,39.80,0,337.54,414.49,204.0,195.0,0.946,828182.3,828182.3,21988,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070040,2457965.00
09/10/2017 15:00,2,7.227,ACTIVE,219.84,367.90,60.002,1505070003,"201051344000576","219011344069620",27.89,39.80,0,337.24,415.39,204.0,195.0,0.946,842762.9,842762.9,22002,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070041,2457966.00
09/10/2017 15:00,2,6.758,ACTIVE,213.96,350.17,59.996,1505070003,"274151322000087","219011344069620",26.74,56.00,0,330.33,386.23,182.7,174.4,0.694,1023562.0,1023562.0,22110,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070042,2457967.00
09/10/2017 15:15,2,7.230,ACTIVE,219.39,365.49,59.991,1505070904,"201051344000645","219011344069620",27.06,38.60,0,336.64,409.98,198.1,189.3,0.902,841737.5,841737.5,21974,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070905,2457968.00
09/10/2017 15:15,2,6.486,ACTIVE,213.96,352.57,60.007,1505070904,"274151322000085","219011344069620",25.31,46.00,0,331.23,383.53,166.3,158.6,0.636,1041834.1,1041834.1,21853,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070906,2457969.00
09/10/2017 15:15,2,7.139,ACTIVE,218.26,364.89,59.991,1505070904,"201051344000633","219011344069620",27.39,41.30,0,335.44,409.68,197.9,189.1,0.941,829015.3,829015.3,22030,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070907,2457970.00
09/10/2017 15:15,2,7.137,ACTIVE,219.61,366.10,59.986,1505070904,"201051344000469","219011344069620",27.45,38.60,0,336.64,414.49,198.4,189.6,0.928,833130.3,833130.3,21988,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070908,2457971.00
09/10/2017 15:15,2,7.057,ACTIVE,216.90,362.49,59.986,1505070904,"201051344000646","219011344069620",27.35,43.60,0,336.04,410.28,195.4,186.7,0.937,827123.4,827123.4,21980,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070908,2457972.00
09/10/2017 15:15,2,6.561,ACTIVE,213.96,366.40,59.975,1505070904,"274151322000052","219011344069620",27.14,52.50,0,329.43,387.14,180.2,172.0,0.716,1086348.5,1086348.5,21852,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070909,2457973.00
09/10/2017 15:15,2,7.303,ACTIVE,218.03,363.99,60.018,1505070904,"201051344000585","219011344069620",27.00,42.80,0,336.04,409.68,199.6,190.7,0.928,841783.0,841783.0,21976,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070910,2457974.00
09/10/2017 15:15,2,7.064,ACTIVE,216.45,360.38,59.959,1505070904,"201051344001230","219011344069620",27.17,42.30,0,331.53,407.87,194.3,185.6,0.910,831510.8,831510.8,22027,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070911,2457975.00
09/10/2017 15:15,2,7.045,ACTIVE,217.80,363.99,59.975,1505070904,"201051344000582","219011344069620",27.15,45.30,0,335.74,410.28,193.8,185.1,0.866,820329.8,820329.8,21966,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070912,2457976.00
09/10/2017 15:15,2,7.043,ACTIVE,216.90,361.59,60.012,1505070904,"201051344000955","219011344069620",27.25,44.00,0,337.54,409.08,194.3,185.6,0.915,840907.7,840907.7,21987,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070913,2457977.00
09/10/2017 15:15,2,4.404,ACTIVE,213.96,421.70,59.986,1505070904,"274151322000094","219011344069620",37.49,50.00,0,386.23,450.26,166.8,159.1,0.641,900262.0,900262.0,22307,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070914,2457978.00
09/10/2017 15:15,2,7.115,ACTIVE,219.61,365.19,59.975,1505070904,"201051344000579","219011344069620",27.75,40.60,0,337.24,414.49,200.0,191.1,0.924,851650.0,851650.0,21988,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070915,2457979.00
09/10/2017 15:15,2,7.115,ACTIVE,216.67,360.69,59.975,1505070904,"201051344000890","219011344069620",26.98,43.20,0,337.54,409.08,194.4,185.7,0.893,835059.9,835059.9,21988,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070916,2457980.00
09/10/2017 15:15,2,7.014,ACTIVE,217.35,363.39,59.975,1505070904,"201051344000438","219011344069620",27.55,43.00,0,336.34,410.88,195.6,186.9,0.928,837227.4,837227.4,21972,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070917,2457981.00
09/10/2017 15:15,2,6.811,ACTIVE,216.90,354.97,59.986,1505070904,"201051344000417","219011344069620",18.09,42.50,0,338.74,387.74,124.7,118.5,0.588,738370.7,738370.7,22013,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070917,2457982.00
