ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 15:15,2,6.568,ACTIVE,213.51,360.99,59.975,1505070904,"274151322000083","219011344069620",27.15,49.80,0,330.63,387.44,180.5,172.3,0.729,1075357.3,1075357.3,21868,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070918,2457983.00
09/10/2017 15:15,2,6.844,ACTIVE,214.64,373.61,59.975,1505070904,"274151322000076","219011344069620",28.11,57.00,0,331.53,389.84,194.7,186.0,0.751,1148632.1,1148632.1,21857,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070919,2457984.00
09/10/2017 15:15,2,7.156,ACTIVE,218.03,361.89,59.991,1505070904,"201051344000868","219011344069620",27.17,39.80,0,335.44,409.98,196.8,188.1,0.897,831403.0,831403.0,22001,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070920,2457985.00
09/10/2017 15:15,2,6.914,ACTIVE,213.51,369.70,59.975,1505070904,"274151322000095","219011344069620",27.73,53.50,0,330.03,390.44,194.1,185.4,0.720,1137552.8,1137552.8,21893,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070921,2457986.00
09/10/2017 15:15,2,7.162,ACTIVE,219.61,360.38,59.996,1505070904,"201051344000988","219011344069620",17.87,37.30,0,340.55,390.44,129.7,123.3,0.605,710667.0,710667.0,21961,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070922,2457987.00
09/10/2017 15:15,2,7.219,ACTIVE,217.80,362.79,60.002,1505070904,"201051344001025","219011344069620",27.14,43.40,0,336.04,410.58,198.3,189.5,0.897,838541.1,838541.1,21971,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070923,2457988.00
09/10/2017 15:15,2,7.168,ACTIVE,219.39,364.89,59.970,1505070904,"201051344000458","219011344069620",27.55,39.80,0,337.24,414.79,199.9,191.0,0.955,842444.7,842444.7,21967,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070924,2457989.00
09/10/2017 15:15,2,7.100,ACTIVE,220.06,367.90,59.981,1505070904,"201051344000853","219011344069620",27.95,39.00,0,343.25,415.99,200.8,191.9,0.937,843960.2,843960.2,21997,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070925,2457990.00
09/10/2017 15:15,2,7.154,ACTIVE,216.67,362.79,59.981,1505070904,"201051344000685","219011344069620",27.27,43.40,0,337.54,409.98,197.4,188.7,0.963,837016.7,837016.7,22019,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070926,2457991.00
09/10/2017 15:15,2,7.123,ACTIVE,217.80,365.19,59.986,1505070904,"201051344000917","219011344069620",27.14,45.80,0,336.34,409.38,195.7,187.0,0.906,833639.7,833639.7,22014,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070926,2457992.00
09/10/2017 15:15,2,7.066,ACTIVE,216.67,362.49,59.970,1505070904,"201051344001145","219011344069620",27.71,42.00,0,337.24,410.28,198.2,189.3,0.910,841747.7,841747.7,21998,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070927,2457993.00
09/10/2017 15:15,2,7.145,ACTIVE,218.26,364.29,59.981,1505070904,"201051344000651","219011344069620",27.12,43.80,0,335.14,409.68,196.0,187.3,0.893,830802.1,830802.1,21988,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070928,2457994.00
09/10/2017 15:15,2,6.436,ACTIVE,213.74,350.17,59.981,1505070904,"274151322000088","219011344069620",26.96,48.50,0,330.03,386.23,176.0,167.9,0.663,1032275.5,1032275.5,21863,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070929,2457995.00
09/10/2017 15:15,2,4.404,ACTIVE,214.87,421.40,59.986,1505070904,"274151322000068","219011344069620",38.11,48.80,0,386.83,451.16,169.9,162.1,0.650,901343.9,901343.9,22317,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070930,2457996.00
09/10/2017 15:15,2,7.096,ACTIVE,217.58,363.69,59.975,1505070904,"201051344001135","219011344069620",27.19,45.30,0,336.04,409.98,195.3,186.6,0.902,826357.6,826357.6,21946,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070931,2457997.00
09/10/2017 15:15,2,7.111,ACTIVE,217.35,361.29,59.975,1505070904,"201051344000594","219011344069620",27.71,47.30,0,334.84,412.68,199.5,190.6,0.906,846053.9,846053.9,21983,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070932,2457998.00
09/10/2017 15:15,2,7.088,ACTIVE,218.03,362.49,59.975,1505070904,"201051344001203","219011344069620",27.43,43.00,0,336.64,410.28,196.8,188.1,0.924,836580.2,836580.2,22013,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070933,2457999.00
09/10/2017 15:15,2,6.494,ACTIVE,213.74,366.10,59.981,1505070904,"274151322000054","219011344069620",25.70,52.30,0,330.03,384.73,169.1,161.3,0.650,1047581.8,1047581.8,21832,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070934,2458000.00
09/10/2017 15:15,2,7.135,ACTIVE,218.26,361.89,59.975,1505070904,"201051344000867","219011344069620",27.35,42.30,0,336.04,409.38,197.6,188.8,0.897,830124.9,830124.9,22014,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070935,2458001.00
09/10/2017 15:15,2,6.998,ACTIVE,217.80,362.79,59.970,1505070904,"201051344001093","219011344069620",27.12,41.80,0,335.44,409.38,192.3,183.6,0.893,833617.0,833617.0,22019,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070935,2458002.00
09/10/2017 15:15,2,7.180,ACTIVE,218.93,367.00,59.981,1505070904,"201051344000900","219011344069620",27.67,39.50,0,335.44,411.48,201.1,192.1,0.910,852283.0,852283.0,22016,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070936,2458003.00
09/10/2017 15:15,2,7.117,ACTIVE,218.93,362.79,59.959,1505070904,"201051344000648","219011344069620",27.31,37.80,0,336.04,411.78,196.8,188.0,0.915,838206.5,838206.5,21981,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070937,2458004.00
09/10/2017 15:15,2,7.115,ACTIVE,219.16,365.19,59.954,1505070904,"201051344000569","219011344069620",27.63,40.40,0,335.44,413.29,199.2,190.3,0.924,853740.4,853740.4,21950,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070938,2458005.00
09/10/2017 15:15,2,7.111,ACTIVE,219.39,366.40,59.949,1505070904,"201051344000983","219011344069620",27.89,40.20,0,336.04,412.38,200.7,191.8,0.941,844786.4,844786.4,21985,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070939,2458006.00
09/10/2017 15:15,2,7.145,ACTIVE,219.39,364.29,59.986,1505070904,"201051344001158","219011344069620",27.19,39.00,0,335.44,411.78,196.9,188.1,0.902,828230.2,828230.2,21989,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070940,2458007.00
09/10/2017 15:15,2,7.068,ACTIVE,219.39,366.10,59.981,1505070904,"201051344000576","219011344069620",27.53,39.50,0,336.04,414.19,197.0,188.3,0.910,842810.8,842810.8,22003,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070942,2458008.00
09/10/2017 15:15,2,6.475,ACTIVE,213.96,372.71,59.954,1505070904,"274151322000087","219011344069620",26.94,55.30,0,330.93,385.93,176.7,168.7,0.667,1023604.9,1023604.9,22111,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505070943,2458009.00
09/10/2017 15:30,2,6.732,ACTIVE,219.16,363.99,59.991,1505071803,"201051344000645","219011344069620",27.61,38.80,0,336.34,407.27,188.2,179.7,0.857,841783.5,841783.5,21975,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071804,2458010.00
09/10/2017 15:30,2,6.209,ACTIVE,214.19,357.98,59.965,1505071803,"274151322000085","219011344069620",25.43,45.30,0,332.13,382.03,159.8,152.4,0.614,1041872.8,1041872.8,21854,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071805,2458011.00
09/10/2017 15:30,2,6.734,ACTIVE,218.26,364.89,59.970,1505071803,"201051344000633","219011344069620",27.63,41.00,0,335.14,407.27,188.4,179.9,0.897,829061.2,829061.2,22031,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071806,2458012.00
09/10/2017 15:30,2,6.752,ACTIVE,219.39,365.49,59.975,1505071803,"201051344000469","219011344069620",27.59,38.00,0,336.04,408.78,188.6,180.1,0.893,833176.3,833176.3,21989,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071807,2458013.00
09/10/2017 15:30,2,6.736,ACTIVE,216.45,361.59,59.986,1505071803,"201051344000646","219011344069620",27.39,43.00,0,336.34,407.87,186.8,178.4,0.875,827168.8,827168.8,21981,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071808,2458014.00
09/10/2017 15:30,2,6.266,ACTIVE,213.96,371.21,59.965,1505071803,"274151322000052","219011344069620",27.31,53.00,0,330.03,385.93,173.2,165.3,0.685,1086390.6,1086390.6,21853,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071809,2458015.00
09/10/2017 15:30,2,6.986,ACTIVE,217.58,363.99,59.975,1505071803,"201051344000585","219011344069620",27.08,42.30,0,336.04,407.57,191.5,182.9,0.893,841829.4,841829.4,21977,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071810,2458016.00
09/10/2017 15:30,2,6.680,ACTIVE,216.00,360.08,59.975,1505071803,"201051344001230","219011344069620",27.45,42.30,0,331.83,404.57,185.7,177.3,0.875,831556.0,831556.0,22028,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071810,2458017.00
09/10/2017 15:30,2,6.727,ACTIVE,217.58,363.09,59.938,1505071803,"201051344000582","219011344069620",27.27,44.80,0,336.64,407.87,185.7,177.3,0.857,820374.8,820374.8,21967,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071811,2458018.00
09/10/2017 15:30,2,6.654,ACTIVE,216.45,359.18,59.981,1505071803,"201051344000955","219011344069620",27.53,43.20,0,337.24,406.37,185.7,177.3,0.879,840952.9,840952.9,21988,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071812,2458019.00
09/10/2017 15:30,2,4.279,ACTIVE,213.74,410.88,59.975,1505071803,"274151322000094","219011344069620",37.25,50.40,0,384.13,446.35,161.1,153.5,0.619,900301.1,900301.1,22308,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071813,2458020.00
09/10/2017 15:30,2,6.750,ACTIVE,219.39,364.59,59.970,1505071803,"201051344000579","219011344069620",27.79,40.20,0,336.64,409.38,189.9,181.4,0.875,851696.3,851696.3,21989,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071814,2458021.00
09/10/2017 15:30,2,6.762,ACTIVE,216.22,359.48,60.007,1505071803,"201051344000890","219011344069620",27.17,42.80,0,337.54,406.37,186.1,177.6,0.857,835105.1,835105.1,21989,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071815,2458022.00
09/10/2017 15:30,2,6.697,ACTIVE,217.13,360.99,59.975,1505071803,"201051344000438","219011344069620",27.49,43.20,0,337.54,408.48,186.5,178.1,0.879,837272.9,837272.9,21973,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071816,2458023.00
09/10/2017 15:30,2,6.613,ACTIVE,216.67,354.37,59.986,1505071803,"201051344000417","219011344069620",17.89,41.50,0,337.24,384.73,119.8,113.7,0.566,738399.7,738399.7,22014,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071817,2458024.00
09/10/2017 15:30,2,6.283,ACTIVE,213.74,353.17,59.981,1505071803,"274151322000083","219011344069620",27.31,49.80,0,330.33,393.45,173.8,165.8,0.698,1075399.3,1075399.3,21869,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071818,2458025.00
09/10/2017 15:30,2,6.553,ACTIVE,214.87,373.91,59.986,1505071803,"274151322000076","219011344069620",28.11,57.00,0,331.23,394.65,186.3,177.9,0.725,1148677.4,1148677.4,21858,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071819,2458026.00
09/10/2017 15:30,2,6.803,ACTIVE,218.03,362.79,59.996,1505071803,"201051344000868","219011344069620",27.27,40.60,0,336.64,407.87,187.9,179.5,0.866,831448.6,831448.6,22002,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071819,2458027.00
09/10/2017 15:30,2,6.646,ACTIVE,213.51,369.40,59.981,1505071803,"274151322000095","219011344069620",27.71,53.50,0,330.33,395.55,186.4,178.0,0.698,1137598.0,1137598.0,21894,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071820,2458028.00
09/10/2017 15:30,2,6.779,ACTIVE,219.39,359.18,59.986,1505071803,"201051344000988","219011344069620",17.91,37.80,0,341.75,388.34,122.9,116.7,0.579,710696.8,710696.8,21962,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071821,2458029.00
09/10/2017 15:30,2,6.871,ACTIVE,217.35,362.19,60.002,1505071803,"201051344001025","219011344069620",27.31,43.00,0,337.54,408.78,190.1,181.5,0.849,838587.2,838587.2,21972,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071822,2458030.00
09/10/2017 15:30,2,6.848,ACTIVE,219.39,364.59,59.981,1505071803,"201051344000458","219011344069620",27.39,40.20,0,336.64,408.48,189.9,181.4,0.902,842491.1,842491.1,21968,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071823,2458031.00
09/10/2017 15:30,2,6.836,ACTIVE,219.61,366.10,59.996,1505071803,"201051344000853","219011344069620",27.55,38.80,0,342.95,412.68,190.7,182.2,0.897,844006.7,844006.7,21998,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071824,2458032.00
09/10/2017 15:30,2,6.762,ACTIVE,216.00,360.08,59.991,1505071803,"201051344000685","219011344069620",27.51,42.80,0,337.54,407.27,188.5,180.0,0.915,837062.7,837062.7,22020,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071825,2458033.00
09/10/2017 15:30,2,6.891,ACTIVE,217.35,363.69,59.981,1505071803,"201051344000917","219011344069620",26.78,45.50,0,336.94,407.57,186.9,178.5,0.888,833685.2,833685.2,22015,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071826,2458034.00
09/10/2017 15:30,2,6.770,ACTIVE,216.22,359.48,59.991,1505071803,"201051344001145","219011344069620",27.53,41.50,0,337.84,408.48,188.7,180.2,0.866,841793.7,841793.7,21999,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071827,2458035.00
09/10/2017 15:30,2,6.818,ACTIVE,217.80,361.89,60.002,1505071803,"201051344000651","219011344069620",27.25,44.50,0,327.32,422.00,188.2,179.7,0.857,830847.7,830847.7,21989,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071828,2458036.00
09/10/2017 15:30,2,6.178,ACTIVE,213.74,357.68,59.981,1505071803,"274151322000088","219011344069620",26.96,48.80,0,331.53,385.03,168.5,160.7,0.641,1032316.4,1032316.4,21864,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071829,2458037.00
09/10/2017 15:30,2,4.271,ACTIVE,214.64,413.29,59.986,1505071803,"274151322000068","219011344069620",37.45,48.50,0,386.83,450.56,161.8,154.2,0.623,901383.2,901383.2,22318,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071830,2458038.00
09/10/2017 15:30,2,6.754,ACTIVE,217.35,360.99,59.975,1505071803,"201051344001135","219011344069620",27.35,45.00,0,336.94,407.57,186.9,178.5,0.866,826403.1,826403.1,21947,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071830,2458039.00
09/10/2017 15:30,2,6.785,ACTIVE,217.35,361.89,59.996,1505071803,"201051344000594","219011344069620",27.57,47.80,0,336.64,409.08,189.4,180.9,0.831,846100.2,846100.2,21984,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071831,2458040.00
09/10/2017 15:30,2,6.809,ACTIVE,217.58,361.59,59.959,1505071803,"201051344001203","219011344069620",27.43,42.00,0,322.51,425.61,189.1,180.5,0.884,836626.0,836626.0,22014,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071832,2458041.00
09/10/2017 15:30,2,6.199,ACTIVE,213.96,357.98,59.975,1505071803,"274151322000054","219011344069620",25.86,51.50,0,330.93,390.14,162.4,154.9,0.628,1047621.1,1047621.1,21833,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071833,2458042.00
09/10/2017 15:30,2,6.727,ACTIVE,218.03,362.19,59.991,1505071803,"201051344000867","219011344069620",27.69,42.00,0,336.34,408.48,188.6,180.1,0.866,830170.8,830170.8,22015,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071834,2458043.00
09/10/2017 15:30,2,6.557,ALERT,217.58,363.39,59.975,1505071803,"201051344001093","219011344069620",27.79,41.80,0,305.38,406.37,184.6,176.2,0.835,833661.5,833661.5,22020,0,0,0,L,1122011218,0,124.49,123.59,0002,40,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071836,2458044.00
09/10/2017 15:30,2,6.850,ACTIVE,218.71,363.39,59.991,1505071803,"201051344000900","219011344069620",27.67,40.20,0,335.44,408.78,192.0,183.4,0.871,852329.7,852329.7,22017,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071837,2458045.00
09/10/2017 15:30,2,6.760,ACTIVE,218.71,363.39,59.981,1505071803,"201051344000648","219011344069620",27.29,38.20,0,336.04,408.78,187.0,178.5,0.866,838252.2,838252.2,21982,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071838,2458046.00
09/10/2017 15:30,2,6.857,ACTIVE,218.93,364.89,59.991,1505071803,"201051344000569","219011344069620",27.23,40.00,0,335.74,408.18,189.1,180.5,0.884,853786.6,853786.6,21951,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071839,2458047.00
09/10/2017 15:30,2,6.758,ACTIVE,219.16,363.69,59.991,1505071803,"201051344000983","219011344069620",27.99,40.20,0,336.04,409.08,191.5,182.9,0.897,844833.1,844833.1,21986,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071840,2458048.00
09/10/2017 15:30,2,6.840,ACTIVE,219.16,363.99,59.986,1505071803,"201051344001158","219011344069620",27.00,39.50,0,336.34,407.57,187.0,178.6,0.875,828275.8,828275.8,21990,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071840,2458049.00
09/10/2017 15:30,2,6.703,ACTIVE,219.16,364.89,59.981,1505071803,"201051344000576","219011344069620",27.59,39.00,0,336.04,411.18,187.3,178.9,0.875,842856.5,842856.5,22004,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071841,2458050.00
09/10/2017 15:30,2,6.213,ACTIVE,213.96,366.70,59.981,1505071803,"274151322000087","219011344069620",27.08,56.00,0,330.33,385.33,170.3,162.5,0.636,1023646.1,1023646.1,22112,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505071842,2458051.00
09/10/2017 15:45,2,6.395,ACTIVE,218.48,362.19,59.975,1505072703,"201051344000645","219011344069620",27.47,38.80,0,337.24,404.57,177.8,169.7,0.826,841827.3,841827.3,21976,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072704,2458052.00
09/10/2017 15:45,2,5.885,ACTIVE,213.96,364.89,59.965,1505072703,"274151322000085","219011344069620",25.58,45.00,0,332.13,380.82,152.3,145.1,0.588,1041909.9,1041909.9,21855,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072705,2458053.00
09/10/2017 15:45,2,6.359,ACTIVE,217.58,361.29,59.965,1505072703,"201051344000633","219011344069620",27.69,40.20,0,335.74,406.07,178.4,170.3,0.844,829105.0,829105.0,22032,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072706,2458054.00
09/10/2017 15:45,2,6.377,ACTIVE,218.71,363.99,59.991,1505072703,"201051344000469","219011344069620",27.61,38.40,0,336.34,406.97,178.4,170.3,0.831,833220.0,833220.0,21990,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072707,2458055.00
09/10/2017 15:45,2,6.301,ACTIVE,216.00,359.48,59.949,1505072703,"201051344000646","219011344069620",27.75,42.50,0,336.34,404.57,177.1,169.0,0.840,827212.2,827212.2,21982,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072708,2458056.00
09/10/2017 15:45,2,5.908,ACTIVE,213.74,366.10,59.959,1505072703,"274151322000052","219011344069620",27.59,51.80,0,331.23,384.43,165.1,157.4,0.650,1086430.9,1086430.9,21854,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072709,2458057.00
09/10/2017 15:45,2,6.496,ACTIVE,217.35,361.29,59.959,1505072703,"201051344000585","219011344069620",27.59,41.80,0,336.34,406.07,181.6,173.3,0.835,841873.9,841873.9,21978,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072710,2458058.00
09/10/2017 15:45,2,6.381,ACTIVE,215.54,358.58,59.965,1505072703,"201051344001230","219011344069620",27.12,40.80,0,331.53,399.16,175.2,167.2,0.826,831599.1,831599.1,22029,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072711,2458059.00
09/10/2017 15:45,2,6.348,ACTIVE,217.13,360.38,59.965,1505072703,"201051344000582","219011344069620",27.31,45.00,0,337.24,405.77,175.5,167.5,0.813,820417.9,820417.9,21968,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072711,2458060.00
09/10/2017 15:45,2,6.264,ACTIVE,216.00,358.88,59.949,1505072703,"201051344000955","219011344069620",27.73,42.80,0,336.94,399.76,175.8,167.8,0.831,840996.0,840996.0,21989,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072712,2458061.00
09/10/2017 15:45,2,3.994,ACTIVE,213.74,418.70,59.959,1505072703,"274151322000094","219011344069620",37.97,50.00,0,385.03,448.45,152.6,145.4,0.592,900338.4,900338.4,22309,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072713,2458062.00
09/10/2017 15:45,2,6.361,ACTIVE,218.71,362.49,59.970,1505072703,"201051344000579","219011344069620",27.99,40.20,0,336.94,405.47,180.4,172.2,0.835,851740.5,851740.5,21990,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072714,2458063.00
09/10/2017 15:45,2,6.424,ACTIVE,216.00,359.18,59.965,1505072703,"201051344000890","219011344069620",27.06,41.00,0,337.24,401.56,176.1,168.0,0.809,835148.4,835148.4,21990,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072715,2458064.00
09/10/2017 15:45,2,6.293,ACTIVE,216.67,361.29,59.965,1505072703,"201051344000438","219011344069620",27.71,41.80,0,337.84,405.17,176.6,168.5,0.831,837316.2,837316.2,21974,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072716,2458065.00
09/10/2017 15:45,2,6.262,ACTIVE,216.22,353.77,59.965,1505072703,"201051344000417","219011344069620",17.93,41.00,0,337.24,382.63,113.8,107.9,0.539,738427.4,738427.4,22015,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072717,2458066.00
09/10/2017 15:45,2,5.910,ACTIVE,213.29,357.08,59.959,1505072703,"274151322000083","219011344069620",27.57,48.30,0,331.23,384.73,165.0,157.3,0.654,1075439.7,1075439.7,21870,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072718,2458067.00
09/10/2017 15:45,2,6.232,ACTIVE,214.64,370.30,59.965,1505072703,"274151322000076","219011344069620",28.13,55.50,0,331.53,385.93,177.6,169.5,0.685,1148720.8,1148720.8,21859,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072719,2458068.00
09/10/2017 15:45,2,6.365,ACTIVE,217.35,361.89,59.959,1505072703,"201051344000868","219011344069620",27.49,40.00,0,336.34,405.47,177.3,169.2,0.813,831492.2,831492.2,22003,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072720,2458069.00
09/10/2017 15:45,2,6.283,ACTIVE,213.29,367.90,59.954,1505072703,"274151322000095","219011344069620",27.81,52.80,0,330.93,387.74,176.9,168.8,0.676,1137641.3,1137641.3,21895,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072720,2458070.00
09/10/2017 15:45,2,6.422,ACTIVE,218.71,357.68,59.996,1505072703,"201051344000988","219011344069620",17.89,37.30,0,337.84,386.23,116.5,110.5,0.539,710725.1,710725.1,21963,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072722,2458071.00
09/10/2017 15:45,2,6.424,ACTIVE,216.90,361.29,59.954,1505072703,"201051344001025","219011344069620",27.61,42.80,0,338.14,405.77,179.6,171.4,0.809,838631.2,838631.2,21973,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072723,2458072.00
09/10/2017 15:45,2,6.445,ACTIVE,218.71,361.89,59.938,1505072703,"201051344000458","219011344069620",27.53,40.40,0,336.94,405.77,179.8,171.6,0.849,842535.3,842535.3,21969,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072724,2458073.00
09/10/2017 15:45,2,6.367,ACTIVE,219.16,363.09,59.959,1505072703,"201051344000853","219011344069620",27.91,39.00,0,336.94,407.87,179.9,171.8,0.857,844051.0,844051.0,21999,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072725,2458074.00
09/10/2017 15:45,2,6.367,ACTIVE,216.00,359.18,59.938,1505072703,"201051344000685","219011344069620",27.71,41.30,0,334.54,404.27,178.8,170.7,0.875,837106.6,837106.6,22021,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072726,2458075.00
09/10/2017 15:45,2,6.355,ACTIVE,216.90,359.18,59.975,1505072703,"201051344000917","219011344069620",27.59,45.30,0,336.94,404.87,177.7,169.5,0.844,833728.7,833728.7,22016,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072727,2458076.00
09/10/2017 15:45,2,6.311,ACTIVE,216.00,358.88,59.959,1505072703,"201051344001145","219011344069620",28.03,41.80,0,337.54,404.87,179.1,171.0,0.826,841837.7,841837.7,22000,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072728,2458077.00
09/10/2017 15:45,2,6.357,ACTIVE,217.35,360.69,59.965,1505072703,"201051344000651","219011344069620",27.63,44.00,0,337.54,405.47,177.8,169.7,0.809,830891.3,830891.3,21990,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072728,2458078.00
09/10/2017 15:45,2,5.840,ACTIVE,213.51,367.90,59.933,1505072703,"274151322000088","219011344069620",27.10,48.50,0,331.83,383.23,160.2,152.7,0.614,1032355.5,1032355.5,21865,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072729,2458079.00
09/10/2017 15:45,2,4.025,ACTIVE,214.64,409.38,59.938,1505072703,"274151322000068","219011344069620",37.81,48.80,0,386.83,447.85,154.9,147.6,0.601,901420.7,901420.7,22319,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072730,2458080.00
09/10/2017 15:45,2,6.389,ACTIVE,216.90,358.88,60.002,1505072703,"201051344001135","219011344069620",27.41,45.50,0,337.54,404.57,177.4,169.3,0.818,826446.6,826446.6,21948,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072731,2458081.00
09/10/2017 15:45,2,6.410,ACTIVE,216.67,360.69,59.970,1505072703,"201051344000594","219011344069620",27.69,46.60,0,335.44,405.77,179.7,171.5,0.813,846144.3,846144.3,21985,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072732,2458082.00
09/10/2017 15:45,2,6.354,ACTIVE,217.35,361.89,59.970,1505072703,"201051344001203","219011344069620",27.75,41.80,0,338.44,406.07,178.7,170.6,0.853,836669.8,836669.8,22015,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072733,2458083.00
09/10/2017 15:45,2,5.879,ACTIVE,213.96,350.17,59.970,1505072703,"274151322000054","219011344069620",26.02,51.30,0,330.63,382.33,154.8,147.5,0.583,1047658.8,1047658.8,21834,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072734,2458084.00
09/10/2017 15:45,2,6.410,ACTIVE,217.35,359.48,59.975,1505072703,"201051344000867","219011344069620",27.45,41.80,0,337.24,404.87,178.2,170.1,0.818,830214.6,830214.6,22016,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072735,2458085.00
09/10/2017 15:45,2,6.199,ACTIVE,217.13,361.59,59.981,1505072703,"201051344001093","219011344069620",27.67,40.80,0,337.24,405.17,173.8,165.8,0.800,833704.2,833704.2,22022,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072736,2458086.00
09/10/2017 15:45,2,6.379,ACTIVE,218.26,361.59,59.970,1505072703,"201051344000900","219011344069620",27.95,39.30,0,336.04,406.07,180.5,172.3,0.826,852374.1,852374.1,22018,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072737,2458087.00
09/10/2017 15:45,2,6.352,ACTIVE,218.26,363.09,59.991,1505072703,"201051344000648","219011344069620",27.49,37.80,0,336.64,406.07,176.7,168.7,0.826,838295.6,838295.6,21983,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072738,2458088.00
09/10/2017 15:45,2,6.459,ACTIVE,218.26,363.99,59.970,1505072703,"201051344000569","219011344069620",27.31,40.20,0,336.04,405.47,178.7,170.5,0.818,853830.5,853830.5,21952,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072739,2458089.00
09/10/2017 15:45,2,6.385,ACTIVE,218.48,360.38,59.944,1505072703,"201051344000983","219011344069620",28.01,40.20,0,335.74,406.07,181.1,172.9,0.866,844877.5,844877.5,21987,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072739,2458090.00
09/10/2017 15:45,2,6.369,ACTIVE,218.71,361.59,59.959,1505072703,"201051344001158","219011344069620",27.47,39.30,0,336.34,404.27,177.3,169.2,0.835,828319.2,828319.2,21991,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072740,2458091.00
09/10/2017 15:45,2,6.275,ACTIVE,218.48,361.59,59.970,1505072703,"201051344000576","219011344069620",27.83,39.30,0,336.34,405.47,176.9,168.8,0.840,842899.9,842899.9,22005,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072741,2458092.00
09/10/2017 15:45,2,5.902,ACTIVE,213.51,363.39,59.959,1505072703,"274151322000087","219011344069620",27.10,55.80,0,330.33,382.93,161.9,154.4,0.619,1023685.6,1023685.6,22113,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505072742,2458093.00
09/10/2017 16:00,2,6.137,ACTIVE,218.26,359.48,59.965,1505073603,"201051344000645","219011344069620",27.31,39.00,0,336.94,402.16,169.6,161.8,0.765,841868.8,841868.8,21977,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073605,2458094.00
09/10/2017 16:00,2,5.576,ACTIVE,213.29,357.98,59.991,1505073603,"274151322000085","219011344069620",25.98,46.00,0,332.73,379.32,146.8,139.7,0.566,1041945.6,1041945.6,21856,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073605,2458095.00
09/10/2017 16:00,2,6.045,ACTIVE,217.58,361.29,59.986,1505073603,"201051344000633","219011344069620",27.81,40.00,0,336.94,402.46,170.1,162.3,0.809,829146.6,829146.6,22033,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073606,2458096.00
09/10/2017 16:00,2,6.029,ACTIVE,218.48,361.29,59.996,1505073603,"201051344000469","219011344069620",27.83,37.80,0,336.34,403.07,170.0,162.2,0.804,833261.6,833261.6,21991,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073607,2458097.00
09/10/2017 16:00,2,6.041,ACTIVE,215.77,358.58,59.996,1505073603,"201051344000646","219011344069620",27.75,41.30,0,330.93,400.96,169.8,162.0,0.804,827253.6,827253.6,21983,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073608,2458098.00
09/10/2017 16:00,2,5.629,ACTIVE,213.51,345.36,59.996,1505073603,"274151322000052","219011344069620",27.71,51.50,0,331.83,382.63,157.9,150.5,0.605,1086469.4,1086469.4,21855,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073609,2458099.00
09/10/2017 16:00,2,6.262,ACTIVE,217.13,360.69,59.970,1505073603,"201051344000585","219011344069620",27.51,41.00,0,336.94,402.77,174.4,166.4,0.818,841916.3,841916.3,21979,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073610,2458100.00
09/10/2017 16:00,2,5.984,ACTIVE,215.54,356.78,59.970,1505073603,"201051344001230","219011344069620",27.75,40.20,0,330.93,396.15,168.1,160.3,0.804,831640.1,831640.1,22030,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073611,2458101.00
09/10/2017 16:00,2,6.080,ACTIVE,217.13,358.88,59.996,1505073603,"201051344000582","219011344069620",27.33,43.60,0,336.94,402.46,168.3,160.5,0.787,820458.9,820458.9,21969,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073612,2458102.00
09/10/2017 16:00,2,5.918,ACTIVE,216.00,357.68,60.002,1505073603,"201051344000955","219011344069620",28.01,42.50,0,331.23,396.75,167.8,160.1,0.804,841037.0,841037.0,21990,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073613,2458103.00
09/10/2017 16:00,2,3.773,ACTIVE,213.51,413.59,59.970,1505073603,"274151322000094","219011344069620",38.45,48.80,0,386.83,448.45,147.4,140.3,0.561,900374.1,900374.1,22310,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073614,2458104.00
09/10/2017 16:00,2,6.090,ACTIVE,218.48,362.49,59.991,1505073603,"201051344000579","219011344069620",27.85,40.00,0,337.24,403.07,171.8,163.9,0.800,851782.6,851782.6,21991,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073614,2458105.00
09/10/2017 16:00,2,6.016,ACTIVE,216.00,357.38,60.007,1505073603,"201051344000890","219011344069620",27.77,40.60,0,331.83,397.35,169.3,161.5,0.782,835189.6,835189.6,21991,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073615,2458106.00
09/10/2017 16:00,2,6.000,ACTIVE,216.67,358.28,59.975,1505073603,"201051344000438","219011344069620",27.81,40.80,0,337.54,402.77,169.0,161.2,0.800,837357.5,837357.5,21975,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073616,2458107.00
09/10/2017 16:00,2,5.979,ACTIVE,216.00,352.87,60.007,1505073603,"201051344000417","219011344069620",17.99,40.00,0,335.14,379.32,108.9,103.2,0.517,738453.8,738453.8,22016,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073617,2458108.00
09/10/2017 16:00,2,5.691,ACTIVE,213.06,358.28,59.996,1505073603,"274151322000083","219011344069620",27.51,48.00,0,332.43,383.23,158.5,151.1,0.641,1075478.3,1075478.3,21871,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073618,2458109.00
09/10/2017 16:00,2,5.969,ACTIVE,213.96,368.50,59.986,1505073603,"274151322000076","219011344069620",28.15,54.50,0,331.53,384.13,170.0,162.1,0.663,1148762.3,1148762.3,21860,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073619,2458110.00
09/10/2017 16:00,2,6.061,ACTIVE,217.13,359.18,59.996,1505073603,"201051344000868","219011344069620",27.59,39.50,0,337.84,401.86,169.4,161.6,0.769,831533.5,831533.5,22004,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073620,2458111.00
09/10/2017 16:00,2,6.037,ACTIVE,213.06,364.89,60.007,1505073603,"274151322000095","219011344069620",27.85,51.50,0,332.13,385.93,170.2,162.4,0.650,1137682.8,1137682.8,21896,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073621,2458112.00
09/10/2017 16:00,2,6.064,ACTIVE,218.26,357.68,60.018,1505073603,"201051344000988","219011344069620",18.05,37.50,0,338.14,383.53,111.0,105.2,0.521,710752.1,710752.1,21964,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073622,2458113.00
09/10/2017 16:00,2,6.164,ACTIVE,216.67,357.68,60.012,1505073603,"201051344001025","219011344069620",27.57,42.50,0,337.84,402.77,172.1,164.2,0.778,838673.2,838673.2,21974,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073623,2458114.00
09/10/2017 16:00,2,6.137,ACTIVE,218.26,360.99,60.002,1505073603,"201051344000458","219011344069620",27.59,39.50,0,337.54,403.37,171.5,163.6,0.826,842577.3,842577.3,21970,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073624,2458115.00
09/10/2017 16:00,2,6.068,ACTIVE,218.93,363.69,60.012,1505073603,"201051344000853","219011344069620",27.89,38.80,0,337.24,402.77,171.5,163.6,0.818,844093.0,844093.0,22000,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073625,2458116.00
09/10/2017 16:00,2,6.068,ACTIVE,215.77,359.48,60.012,1505073603,"201051344000685","219011344069620",27.75,40.40,0,333.33,399.46,170.7,162.8,0.831,837148.3,837148.3,22022,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073626,2458117.00
09/10/2017 16:00,2,6.078,ACTIVE,216.90,360.69,59.986,1505073603,"201051344000917","219011344069620",27.57,44.50,0,336.94,401.26,169.8,162.0,0.813,833770.1,833770.1,22017,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073626,2458118.00
09/10/2017 16:00,2,6.086,ACTIVE,215.77,358.58,59.991,1505073603,"201051344001145","219011344069620",27.79,41.30,0,335.14,401.86,171.3,163.4,0.795,841879.6,841879.6,22001,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073627,2458119.00
09/10/2017 16:00,2,6.043,ACTIVE,217.35,359.48,60.007,1505073603,"201051344000651","219011344069620",27.81,43.80,0,338.14,402.46,170.1,162.3,0.782,830932.8,830932.8,21991,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073628,2458120.00
09/10/2017 16:00,2,5.521,ACTIVE,213.29,357.08,59.981,1505073603,"274151322000088","219011344069620",27.41,47.50,0,332.73,381.73,153.5,146.2,0.579,1032392.9,1032392.9,21866,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073629,2458121.00
09/10/2017 16:00,2,3.844,ACTIVE,214.19,408.18,59.986,1505073603,"274151322000068","219011344069620",37.81,47.50,0,385.93,450.56,146.8,139.8,0.561,901456.5,901456.5,22320,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073630,2458122.00
09/10/2017 16:00,2,6.066,ACTIVE,216.67,358.88,60.034,1505073603,"201051344001135","219011344069620",27.57,44.80,0,336.94,400.66,169.4,161.6,0.787,826487.9,826487.9,21949,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073631,2458123.00
09/10/2017 16:00,2,6.076,ACTIVE,216.67,359.78,60.007,1505073603,"201051344000594","219011344069620",27.79,46.00,0,335.44,401.86,170.9,163.0,0.782,846186.2,846186.2,21986,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073632,2458124.00
