ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 16:00,2,6.115,ACTIVE,217.13,358.88,59.965,1505073603,"201051344001203","219011344069620",27.49,41.30,0,338.14,402.46,170.2,162.4,0.795,836711.4,836711.4,22016,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073633,2458125.00
09/10/2017 16:00,2,5.598,ACTIVE,213.51,363.39,60.002,1505073603,"274151322000054","219011344069620",26.24,51.30,0,332.13,381.12,148.8,141.7,0.575,1047694.9,1047694.9,21835,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073634,2458126.00
09/10/2017 16:00,2,6.074,ACTIVE,217.35,359.48,60.002,1505073603,"201051344000867","219011344069620",27.67,41.30,0,337.84,401.56,170.2,162.3,0.778,830256.2,830256.2,22017,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073635,2458127.00
09/10/2017 16:00,2,5.941,ACTIVE,216.90,360.38,59.970,1505073603,"201051344001093","219011344069620",27.55,40.20,0,337.84,401.26,165.9,158.2,0.760,833744.6,833744.6,22023,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073636,2458128.00
09/10/2017 16:00,2,6.014,ACTIVE,218.03,358.58,59.996,1505073603,"201051344000900","219011344069620",28.23,38.80,0,336.34,403.67,172.0,164.1,0.809,852416.2,852416.2,22019,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073636,2458129.00
09/10/2017 16:00,2,5.959,ACTIVE,218.03,358.58,60.012,1505073603,"201051344000648","219011344069620",27.87,37.50,0,337.54,403.67,168.3,160.5,0.787,838336.9,838336.9,21984,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073637,2458130.00
09/10/2017 16:00,2,6.059,ACTIVE,218.26,360.69,60.012,1505073603,"201051344000569","219011344069620",27.73,39.80,0,336.94,403.37,170.1,162.3,0.800,853872.2,853872.2,21953,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073638,2458131.00
09/10/2017 16:00,2,6.156,ACTIVE,218.48,361.59,59.991,1505073603,"201051344000983","219011344069620",27.61,40.20,0,336.04,403.97,172.1,164.2,0.809,844919.8,844919.8,21988,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073639,2458132.00
09/10/2017 16:00,2,6.068,ACTIVE,218.48,359.78,60.007,1505073603,"201051344001158","219011344069620",27.43,39.30,0,336.94,402.46,168.7,160.9,0.787,828360.5,828360.5,21992,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073640,2458133.00
09/10/2017 16:00,2,6.006,ACTIVE,218.48,362.79,59.965,1505073603,"201051344000576","219011344069620",27.61,39.00,0,336.34,402.77,168.0,160.2,0.782,842941.2,842941.2,22006,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073641,2458134.00
09/10/2017 16:00,2,5.650,ACTIVE,213.29,352.57,60.007,1505073603,"274151322000087","219011344069620",27.10,55.00,0,328.52,382.33,155.1,147.7,0.579,1023723.4,1023723.4,22114,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505073642,2458135.00
09/10/2017 16:15,2,5.643,ACTIVE,217.80,359.18,59.938,1505074504,"201051344000645","219011344069620",27.51,39.00,0,338.14,399.76,157.2,149.8,0.716,841907.8,841907.8,21978,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074505,2458136.00
09/10/2017 16:15,2,5.174,ACTIVE,213.51,344.15,59.954,1505074504,"274151322000085","219011344069620",26.04,45.00,0,333.33,378.42,136.3,129.7,0.526,1041979.2,1041979.2,21857,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074506,2458137.00
09/10/2017 16:15,2,5.639,ACTIVE,216.90,359.18,59.991,1505074504,"201051344000633","219011344069620",27.63,40.20,0,336.94,400.06,157.7,150.3,0.756,829185.7,829185.7,22034,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074507,2458138.00
09/10/2017 16:15,2,5.584,ACTIVE,217.80,357.98,59.970,1505074504,"201051344000469","219011344069620",27.75,38.60,0,336.94,400.96,157.1,149.7,0.751,833300.6,833300.6,21992,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074508,2458139.00
09/10/2017 16:15,2,5.631,ACTIVE,215.77,356.18,59.986,1505074504,"201051344000646","219011344069620",27.59,41.30,0,332.13,395.25,157.3,149.9,0.751,827292.5,827292.5,21984,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074509,2458140.00
09/10/2017 16:15,2,5.242,ACTIVE,213.51,345.66,59.959,1505074504,"274151322000052","219011344069620",27.75,51.30,0,332.43,381.12,147.3,140.2,0.579,1086505.7,1086505.7,21856,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074510,2458141.00
09/10/2017 16:15,2,5.777,ACTIVE,216.90,358.88,59.949,1505074504,"201051344000585","219011344069620",27.57,41.50,0,337.54,400.36,161.5,153.9,0.756,841956.4,841956.4,21980,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074511,2458142.00
09/10/2017 16:15,2,5.516,ACTIVE,215.54,354.37,59.981,1505074504,"201051344001230","219011344069620",27.89,39.30,0,331.23,394.05,155.8,148.4,0.742,831678.6,831678.6,22031,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074511,2458143.00
09/10/2017 16:15,2,5.615,ACTIVE,216.90,358.58,59.928,1505074504,"201051344000582","219011344069620",27.33,44.80,0,337.24,400.06,155.5,148.2,0.725,820497.5,820497.5,21970,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074512,2458144.00
09/10/2017 16:15,2,5.502,ACTIVE,215.54,355.88,59.996,1505074504,"201051344000955","219011344069620",27.91,41.80,0,332.13,394.05,155.4,148.1,0.742,841075.5,841075.5,21991,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074513,2458145.00
09/10/2017 16:15,2,3.475,ACTIVE,213.51,419.60,59.965,1505074504,"274151322000094","219011344069620",38.65,48.30,0,386.53,445.15,135.4,128.7,0.526,900407.6,900407.6,22311,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074514,2458146.00
09/10/2017 16:15,2,5.617,ACTIVE,218.03,359.78,59.944,1505074504,"201051344000579","219011344069620",28.07,40.00,0,336.94,400.36,159.8,152.3,0.747,851822.1,851822.1,21992,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074515,2458147.00
09/10/2017 16:15,2,5.674,ACTIVE,215.77,358.28,59.981,1505074504,"201051344000890","219011344069620",27.27,39.00,0,332.13,394.95,156.7,149.3,0.725,835228.3,835228.3,21992,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074516,2458148.00
09/10/2017 16:15,2,5.475,ACTIVE,216.45,358.28,59.933,1505074504,"201051344000438","219011344069620",28.31,40.60,0,336.94,399.16,156.8,149.5,0.747,837396.2,837396.2,21976,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074517,2458149.00
09/10/2017 16:15,2,5.512,ACTIVE,215.77,351.67,59.981,1505074504,"201051344000417","219011344069620",18.15,39.50,0,333.33,377.22,101.4,95.9,0.482,738478.6,738478.6,22017,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074518,2458150.00
09/10/2017 16:15,2,5.297,ACTIVE,213.06,345.06,59.954,1505074504,"274151322000083","219011344069620",27.67,46.20,0,332.73,381.73,148.4,141.3,0.592,1075514.8,1075514.8,21872,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074519,2458151.00
09/10/2017 16:15,2,5.562,ACTIVE,214.19,364.29,59.938,1505074504,"274151322000076","219011344069620",28.13,53.30,0,331.53,382.33,158.4,151.0,0.610,1148801.5,1148801.5,21861,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074520,2458152.00
09/10/2017 16:15,2,5.572,ACTIVE,216.45,356.78,59.965,1505074504,"201051344000868","219011344069620",27.69,39.50,0,337.84,400.06,156.3,148.9,0.720,831572.3,831572.3,22005,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074521,2458153.00
09/10/2017 16:15,2,5.594,ACTIVE,213.29,355.88,59.970,1505074504,"274151322000095","219011344069620",28.05,50.20,0,331.83,384.13,158.8,151.4,0.605,1137722.0,1137722.0,21897,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074521,2458154.00
09/10/2017 16:15,2,5.627,ACTIVE,217.80,353.77,59.970,1505074504,"201051344000988","219011344069620",18.03,38.20,0,338.14,382.63,102.8,97.3,0.477,710777.4,710777.4,21965,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074522,2458155.00
09/10/2017 16:15,2,5.680,ACTIVE,216.67,357.08,59.959,1505074504,"201051344001025","219011344069620",27.63,42.80,0,337.84,399.16,158.9,151.4,0.725,838712.6,838712.6,21975,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074523,2458156.00
09/10/2017 16:15,2,5.631,ACTIVE,217.80,358.88,59.928,1505074504,"201051344000458","219011344069620",27.87,39.80,0,337.84,400.96,159.1,151.6,0.760,842616.7,842616.7,21971,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074524,2458157.00
09/10/2017 16:15,2,5.602,ACTIVE,218.26,358.88,59.949,1505074504,"201051344000853","219011344069620",27.97,39.00,0,337.54,400.36,158.7,151.2,0.747,844132.4,844132.4,22001,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074525,2458158.00
09/10/2017 16:15,2,5.582,ACTIVE,215.77,357.38,59.949,1505074504,"201051344000685","219011344069620",28.09,39.50,0,334.54,395.25,158.7,151.3,0.773,837187.5,837187.5,22023,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074526,2458159.00
09/10/2017 16:15,2,5.652,ACTIVE,216.45,358.28,59.928,1505074504,"201051344000917","219011344069620",27.43,45.00,0,336.34,398.86,157.0,149.6,0.747,833809.1,833809.1,22018,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074527,2458160.00
09/10/2017 16:15,2,5.633,ACTIVE,215.77,357.68,59.922,1505074504,"201051344001145","219011344069620",27.99,40.20,0,333.93,398.86,159.7,152.2,0.742,841919.0,841919.0,22002,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074528,2458161.00
09/10/2017 16:15,2,5.641,ACTIVE,217.13,357.68,59.981,1505074504,"201051344000651","219011344069620",27.53,44.00,0,338.14,400.06,157.4,150.0,0.716,830971.8,830971.8,21992,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074529,2458162.00
09/10/2017 16:15,2,5.188,ACTIVE,213.29,364.89,59.975,1505074504,"274151322000088","219011344069620",27.12,47.80,0,332.73,379.92,142.4,135.5,0.552,1032428.1,1032428.1,21867,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074530,2458163.00
09/10/2017 16:15,2,3.582,ACTIVE,214.41,412.08,59.954,1505074504,"274151322000068","219011344069620",37.87,48.00,0,385.33,447.85,136.5,129.8,0.521,901490.3,901490.3,22321,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074531,2458164.00
09/10/2017 16:15,2,5.621,ACTIVE,216.45,357.38,59.959,1505074504,"201051344001135","219011344069620",27.61,45.00,0,335.74,398.56,157.2,149.8,0.738,826526.8,826526.8,21950,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074532,2458165.00
09/10/2017 16:15,2,5.605,ACTIVE,216.22,357.38,59.986,1505074504,"201051344000594","219011344069620",28.01,45.30,0,332.13,399.76,159.1,151.6,0.720,846225.5,846225.5,21987,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074533,2458166.00
09/10/2017 16:15,2,5.643,ACTIVE,216.90,356.78,59.970,1505074504,"201051344001203","219011344069620",27.43,41.00,0,338.44,399.76,156.7,149.3,0.734,836750.4,836750.4,22017,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074534,2458167.00
09/10/2017 16:15,2,5.232,ACTIVE,213.51,348.06,59.944,1505074504,"274151322000054","219011344069620",26.16,50.20,0,332.43,379.92,138.5,131.7,0.535,1047729.1,1047729.1,21836,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074534,2458168.00
09/10/2017 16:15,2,5.662,ACTIVE,216.90,356.48,59.954,1505074504,"201051344000867","219011344069620",27.43,41.00,0,337.54,398.86,157.2,149.8,0.725,830295.2,830295.2,22018,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074535,2458169.00
09/10/2017 16:15,2,5.461,ACTIVE,216.90,357.98,59.938,1505074504,"201051344001093","219011344069620",27.53,40.80,0,337.24,398.56,152.3,145.1,0.707,833782.5,833782.5,22024,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074536,2458170.00
09/10/2017 16:15,2,5.625,ACTIVE,217.58,358.58,59.959,1505074504,"201051344000900","219011344069620",27.91,39.00,0,337.54,401.26,159.0,151.5,0.734,852455.6,852455.6,22020,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074537,2458171.00
09/10/2017 16:15,2,5.588,ACTIVE,217.58,358.28,59.938,1505074504,"201051344000648","219011344069620",27.59,37.50,0,337.54,400.66,156.2,148.8,0.751,838375.5,838375.5,21985,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074538,2458172.00
09/10/2017 16:15,2,5.625,ACTIVE,217.80,360.69,59.975,1505074504,"201051344000569","219011344069620",27.63,39.50,0,336.64,400.96,157.5,150.1,0.738,853911.2,853911.2,21954,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074539,2458173.00
09/10/2017 16:15,2,5.684,ACTIVE,217.80,357.98,59.954,1505074504,"201051344000983","219011344069620",27.79,40.20,0,337.54,402.16,160.1,152.6,0.738,844959.4,844959.4,21989,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074540,2458174.00
09/10/2017 16:15,2,5.604,ACTIVE,217.58,357.68,59.970,1505074504,"201051344001158","219011344069620",27.51,39.30,0,337.84,400.06,156.2,148.8,0.734,828399.2,828399.2,21993,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074541,2458175.00
09/10/2017 16:15,2,5.541,ACTIVE,218.03,360.08,59.959,1505074504,"201051344000576","219011344069620",27.71,39.00,0,336.94,400.36,155.6,148.2,0.734,842979.7,842979.7,22007,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074542,2458176.00
09/10/2017 16:15,2,5.191,ACTIVE,213.51,363.99,59.944,1505074504,"274151322000087","219011344069620",27.43,55.50,0,329.43,380.82,144.2,137.2,0.521,1023759.1,1023759.1,22115,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505074543,2458177.00
09/10/2017 16:30,2,5.230,ACTIVE,217.35,357.08,59.954,1505075404,"201051344000645","219011344069620",27.45,38.60,0,339.04,395.85,145.5,138.5,0.672,841943.7,841943.7,21979,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075405,2458178.00
09/10/2017 16:30,2,4.859,ACTIVE,213.29,355.88,59.981,1505075404,"274151322000085","219011344069620",25.88,44.80,0,333.93,376.01,127.5,121.1,0.491,1042010.4,1042010.4,21858,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075406,2458179.00
09/10/2017 16:30,2,5.160,ACTIVE,216.67,357.98,59.922,1505075404,"201051344000633","219011344069620",27.97,39.80,0,337.54,396.75,146.2,139.2,0.698,829221.7,829221.7,22035,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075406,2458180.00
09/10/2017 16:30,2,5.119,ACTIVE,217.80,357.98,59.975,1505075404,"201051344000469","219011344069620",27.99,37.80,0,337.54,397.05,145.3,138.3,0.685,833336.4,833336.4,21993,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075407,2458181.00
09/10/2017 16:30,2,5.148,ACTIVE,215.09,356.18,59.954,1505075404,"201051344000646","219011344069620",27.93,40.20,0,332.13,391.94,145.7,138.7,0.703,827328.3,827328.3,21985,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075408,2458182.00
09/10/2017 16:30,2,4.857,ACTIVE,213.06,353.17,59.981,1505075404,"274151322000052","219011344069620",27.79,50.80,0,333.03,379.32,136.7,130.0,0.539,1086539.2,1086539.2,21857,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075409,2458183.00
09/10/2017 16:30,2,5.418,ACTIVE,216.45,356.18,59.949,1505075404,"201051344000585","219011344069620",27.31,40.40,0,336.94,396.15,149.9,142.8,0.707,841993.2,841993.2,21981,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075410,2458184.00
09/10/2017 16:30,2,5.090,ACTIVE,215.09,353.17,59.991,1505075404,"201051344001230","219011344069620",27.99,38.40,0,332.13,390.74,144.2,137.3,0.658,831714.2,831714.2,22032,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075411,2458185.00
09/10/2017 16:30,2,5.188,ACTIVE,216.22,357.38,59.991,1505075404,"201051344000582","219011344069620",27.37,44.50,0,334.84,396.15,143.9,137.0,0.676,820532.9,820532.9,21971,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075412,2458186.00
09/10/2017 16:30,2,5.094,ACTIVE,215.09,354.37,59.970,1505075404,"201051344000955","219011344069620",27.89,41.80,0,332.73,389.84,143.9,137.0,0.689,841110.9,841110.9,21992,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075413,2458187.00
09/10/2017 16:30,2,3.281,ACTIVE,213.29,409.68,59.991,1505075404,"274151322000094","219011344069620",38.17,48.00,0,385.33,442.44,127.0,120.6,0.495,900438.5,900438.5,22312,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075414,2458188.00
09/10/2017 16:30,2,5.162,ACTIVE,217.58,356.18,59.922,1505075404,"201051344000579","219011344069620",28.29,40.00,0,339.04,397.35,147.8,140.7,0.676,851858.6,851858.6,21993,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075415,2458189.00
09/10/2017 16:30,2,5.150,ACTIVE,215.09,354.97,60.007,1505075404,"201051344000890","219011344069620",27.89,37.50,0,332.13,391.34,145.4,138.5,0.658,835264.2,835264.2,21993,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075415,2458190.00
09/10/2017 16:30,2,5.119,ACTIVE,215.77,355.28,60.007,1505075404,"201051344000438","219011344069620",28.05,39.50,0,335.44,394.95,145.5,138.5,0.689,837432.0,837432.0,21977,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075416,2458191.00
09/10/2017 16:30,2,5.000,ACTIVE,215.54,350.77,59.975,1505075404,"201051344000417","219011344069620",18.49,38.60,0,333.93,374.81,93.6,88.4,0.451,738501.5,738501.5,22018,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075417,2458192.00
09/10/2017 16:30,2,4.912,ACTIVE,212.83,361.89,59.986,1505075404,"274151322000083","219011344069620",27.79,46.20,0,333.03,379.32,138.2,131.4,0.557,1075548.7,1075548.7,21873,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075418,2458193.00
09/10/2017 16:30,2,5.131,ACTIVE,214.19,357.38,59.975,1505075404,"274151322000076","219011344069620",28.37,53.50,0,333.03,379.62,147.3,140.3,0.561,1148837.7,1148837.7,21862,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075419,2458194.00
09/10/2017 16:30,2,5.174,ACTIVE,216.45,355.88,59.981,1505075404,"201051344000868","219011344069620",27.61,38.80,0,336.94,394.95,144.7,137.8,0.663,831608.0,831608.0,22006,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075420,2458195.00
09/10/2017 16:30,2,5.172,ACTIVE,212.83,361.29,59.933,1505075404,"274151322000095","219011344069620",28.25,49.50,0,333.63,381.42,147.8,140.7,0.566,1137758.4,1137758.4,21898,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075421,2458196.00
09/10/2017 16:30,2,5.078,ACTIVE,217.35,354.07,59.991,1505075404,"201051344000988","219011344069620",18.43,37.50,0,338.44,380.22,94.9,89.7,0.438,710800.7,710800.7,21966,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075422,2458197.00
09/10/2017 16:30,2,5.189,ACTIVE,216.00,355.58,59.944,1505075404,"201051344001025","219011344069620",27.95,42.00,0,334.24,394.05,146.8,139.8,0.667,838748.9,838748.9,21976,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075423,2458198.00
09/10/2017 16:30,2,5.207,ACTIVE,217.35,357.98,59.986,1505075404,"201051344000458","219011344069620",27.99,40.00,0,338.44,397.05,147.6,140.5,0.712,842653.0,842653.0,21972,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075424,2458199.00
09/10/2017 16:30,2,5.174,ACTIVE,217.80,358.28,59.986,1505075404,"201051344000853","219011344069620",28.03,38.80,0,338.14,397.66,147.0,139.9,0.685,844168.6,844168.6,22002,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075425,2458200.00
09/10/2017 16:30,2,5.180,ACTIVE,215.09,356.18,59.996,1505075404,"201051344000685","219011344069620",27.99,38.40,0,333.03,392.55,146.8,139.8,0.712,837223.7,837223.7,22024,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075426,2458201.00
09/10/2017 16:30,2,5.150,ACTIVE,216.00,357.38,59.944,1505075404,"201051344000917","219011344069620",27.91,44.80,0,333.03,393.45,145.5,138.5,0.689,833845.0,833845.0,22019,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075427,2458202.00
09/10/2017 16:30,2,5.137,ACTIVE,215.32,355.28,59.975,1505075404,"201051344001145","219011344069620",28.45,39.80,0,333.03,392.25,148.0,140.9,0.685,841955.5,841955.5,22003,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075428,2458203.00
09/10/2017 16:30,2,5.227,ACTIVE,216.45,356.78,59.970,1505075404,"201051344000651","219011344069620",27.45,44.50,0,338.14,395.55,145.3,138.4,0.667,831007.7,831007.7,21993,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075429,2458204.00
09/10/2017 16:30,2,4.762,ACTIVE,212.83,360.99,59.965,1505075404,"274151322000088","219011344069620",27.41,46.60,0,333.03,378.12,132.2,125.6,0.508,1032460.6,1032460.6,21868,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075430,2458205.00
09/10/2017 16:30,2,3.209,ACTIVE,213.96,428.91,59.975,1505075404,"274151322000068","219011344069620",38.76,47.30,0,382.63,444.24,126.4,120.1,0.495,901521.3,901521.3,22322,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075430,2458206.00
09/10/2017 16:30,2,5.146,ACTIVE,215.77,355.28,59.970,1505075404,"201051344001135","219011344069620",27.87,44.80,0,333.03,393.45,145.4,138.4,0.681,826562.6,826562.6,21951,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075431,2458207.00
09/10/2017 16:30,2,5.150,ACTIVE,216.00,356.18,59.959,1505075404,"201051344000594","219011344069620",28.23,45.00,0,332.13,391.64,147.1,140.1,0.672,846261.8,846261.8,21988,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075432,2458208.00
09/10/2017 16:30,2,5.150,ACTIVE,216.22,355.58,59.959,1505075404,"201051344001203","219011344069620",27.77,40.60,0,337.84,394.95,144.8,137.9,0.681,836786.2,836786.2,22018,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075433,2458209.00
09/10/2017 16:30,2,4.828,ACTIVE,213.29,350.77,59.944,1505075404,"274151322000054","219011344069620",26.36,49.50,0,333.63,377.52,129.0,122.6,0.495,1047760.7,1047760.7,21837,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075434,2458210.00
09/10/2017 16:30,2,5.195,ACTIVE,216.90,356.18,59.975,1505075404,"201051344000867","219011344069620",27.67,40.40,0,337.54,394.35,145.7,138.7,0.672,830331.1,830331.1,22019,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075435,2458211.00
09/10/2017 16:30,2,5.031,ACTIVE,216.22,356.78,59.975,1505075404,"201051344001093","219011344069620",27.51,40.40,0,336.94,393.75,140.2,133.4,0.645,833817.2,833817.2,22025,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075436,2458212.00
09/10/2017 16:30,2,5.164,ACTIVE,217.13,357.98,59.965,1505075404,"201051344000900","219011344069620",28.11,38.60,0,338.44,397.05,147.0,140.0,0.676,852491.9,852491.9,22021,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075437,2458213.00
09/10/2017 16:30,2,5.078,ACTIVE,217.35,357.38,59.944,1505075404,"201051344000648","219011344069620",28.09,37.50,0,338.74,396.75,144.5,137.5,0.676,838411.1,838411.1,21986,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075438,2458214.00
09/10/2017 16:30,2,5.201,ACTIVE,217.35,357.98,59.922,1505075404,"201051344000569","219011344069620",27.61,40.00,0,338.14,396.75,145.5,138.5,0.681,853947.2,853947.2,21955,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075439,2458215.00
09/10/2017 16:30,2,5.191,ACTIVE,217.58,357.68,59.975,1505075404,"201051344000983","219011344069620",28.17,39.50,0,338.14,397.66,148.1,141.1,0.703,844995.9,844995.9,21990,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075440,2458216.00
09/10/2017 16:30,2,5.188,ACTIVE,217.58,356.48,59.981,1505075404,"201051344001158","219011344069620",27.51,39.30,0,338.44,396.15,144.4,137.5,0.685,828434.8,828434.8,21994,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075441,2458217.00
09/10/2017 16:30,2,5.037,ACTIVE,217.58,357.68,59.975,1505075404,"201051344000576","219011344069620",28.17,38.40,0,338.14,396.45,143.8,136.8,0.681,843015.2,843015.2,22008,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075442,2458218.00
09/10/2017 16:30,2,4.834,ACTIVE,213.06,348.36,59.944,1505075404,"274151322000087","219011344069620",27.43,55.30,0,330.03,378.42,134.2,127.6,0.491,1023792.0,1023792.0,22116,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505075442,2458219.00
09/10/2017 16:45,2,4.732,ACTIVE,216.90,354.67,59.975,1505076303,"201051344000645","219011344069620",27.95,38.60,0,338.44,392.85,133.9,127.3,0.623,841976.8,841976.8,21980,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076304,2458220.00
09/10/2017 16:45,2,4.430,ACTIVE,213.06,349.86,59.986,1505076303,"274151322000085","219011344069620",26.44,44.30,0,333.93,373.91,118.6,112.5,0.460,1042039.5,1042039.5,21859,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076305,2458221.00
09/10/2017 16:45,2,4.740,ACTIVE,216.22,356.48,60.023,1505076303,"201051344000633","219011344069620",28.05,38.40,0,336.64,392.55,134.6,128.0,0.645,829255.0,829255.0,22036,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076306,2458222.00
09/10/2017 16:45,2,4.711,ACTIVE,216.90,355.58,59.986,1505076303,"201051344000469","219011344069620",28.05,37.50,0,337.84,393.15,133.8,127.3,0.641,833369.5,833369.5,21994,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076307,2458223.00
09/10/2017 16:45,2,4.740,ACTIVE,214.87,354.67,59.965,1505076303,"201051344000646","219011344069620",27.95,39.00,0,332.13,387.74,134.2,127.6,0.645,827361.6,827361.6,21986,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076308,2458224.00
09/10/2017 16:45,2,4.506,ACTIVE,212.83,355.88,59.986,1505076303,"274151322000052","219011344069620",27.73,49.80,0,333.03,376.31,126.5,120.2,0.495,1086570.4,1086570.4,21858,0,0,0,L,1151911521,0,121.55,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076309,2458225.00
09/10/2017 16:45,2,4.924,ACTIVE,216.00,356.18,59.986,1505076303,"201051344000585","219011344069620",27.77,40.20,0,335.74,389.24,138.6,131.8,0.654,842027.5,842027.5,21982,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076310,2458226.00
09/10/2017 16:45,2,4.656,ACTIVE,214.64,351.37,59.986,1505076303,"201051344001230","219011344069620",28.11,37.30,0,332.43,387.74,132.5,125.9,0.628,831747.0,831747.0,22033,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076311,2458227.00
09/10/2017 16:45,2,4.686,ACTIVE,216.00,354.37,59.996,1505076303,"201051344000582","219011344069620",27.91,44.00,0,333.03,388.64,132.5,125.9,0.619,820565.7,820565.7,21972,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076312,2458228.00
09/10/2017 16:45,2,4.576,ACTIVE,215.09,354.37,59.944,1505076303,"201051344000955","219011344069620",28.51,40.20,0,332.73,386.53,132.1,125.6,0.636,841143.7,841143.7,21993,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076313,2458229.00
09/10/2017 16:45,2,3.082,ACTIVE,212.83,399.46,59.996,1505076303,"274151322000094","219011344069620",37.25,47.50,0,387.44,442.74,115.7,109.8,0.446,900467.2,900467.2,22313,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076314,2458230.00
09/10/2017 16:45,2,4.734,ACTIVE,216.67,355.58,59.975,1505076303,"201051344000579","219011344069620",28.43,39.00,0,338.74,393.45,136.3,129.6,0.641,851892.3,851892.3,21994,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076314,2458231.00
09/10/2017 16:45,2,4.738,ACTIVE,214.87,352.57,60.002,1505076303,"201051344000890","219011344069620",27.93,36.80,0,332.43,387.44,134.1,127.5,0.623,835297.4,835297.4,21994,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076315,2458232.00
09/10/2017 16:45,2,4.682,ACTIVE,215.32,353.77,59.954,1505076303,"201051344000438","219011344069620",28.19,38.40,0,333.03,389.24,133.6,127.0,0.636,837465.2,837465.2,21978,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076316,2458233.00
09/10/2017 16:45,2,4.646,ACTIVE,215.09,349.86,60.012,1505076303,"201051344000417","219011344069620",18.35,37.30,0,333.93,372.11,86.4,81.5,0.411,738522.8,738522.8,22019,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076317,2458234.00
09/10/2017 16:45,2,4.523,ACTIVE,212.61,358.58,59.981,1505076303,"274151322000083","219011344069620",27.95,43.80,0,333.03,376.01,128.0,121.6,0.513,1075580.3,1075580.3,21874,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076318,2458235.00
09/10/2017 16:45,2,4.701,ACTIVE,213.51,347.16,59.965,1505076303,"274151322000076","219011344069620",28.71,51.00,0,333.63,377.52,136.7,130.0,0.535,1148871.5,1148871.5,21863,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076319,2458236.00
09/10/2017 16:45,2,4.760,ACTIVE,215.77,354.07,59.981,1505076303,"201051344000868","219011344069620",27.65,38.20,0,333.63,390.74,133.3,126.7,0.614,831640.9,831640.9,22007,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076320,2458237.00
09/10/2017 16:45,2,4.805,ACTIVE,212.61,347.16,59.986,1505076303,"274151322000095","219011344069620",28.23,48.00,0,332.43,377.82,137.3,130.6,0.535,1137792.2,1137792.2,21899,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076321,2458238.00
09/10/2017 16:45,2,4.742,ACTIVE,216.67,352.27,60.002,1505076303,"201051344000988","219011344069620",18.23,37.30,0,338.14,377.52,87.5,82.5,0.407,710822.2,710822.2,21967,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076322,2458239.00
09/10/2017 16:45,2,4.764,ACTIVE,215.54,354.07,60.002,1505076303,"201051344001025","219011344069620",28.03,41.30,0,333.63,388.04,135.2,128.6,0.619,838782.4,838782.4,21977,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076323,2458240.00
09/10/2017 16:45,2,4.787,ACTIVE,216.67,355.28,60.007,1505076303,"201051344000458","219011344069620",27.99,38.80,0,338.74,393.75,135.8,129.1,0.654,842686.6,842686.6,21973,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076324,2458241.00
09/10/2017 16:45,2,4.725,ACTIVE,217.13,355.88,59.965,1505076303,"201051344000853","219011344069620",28.23,38.40,0,337.84,392.55,135.1,128.5,0.645,844202.1,844202.1,22003,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076325,2458242.00
09/10/2017 16:45,2,4.758,ACTIVE,214.87,354.37,59.959,1505076303,"201051344000685","219011344069620",28.01,37.80,0,332.73,388.34,135.0,128.4,0.663,837257.2,837257.2,22025,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076325,2458243.00
09/10/2017 16:45,2,4.762,ACTIVE,215.32,352.87,60.023,1505076303,"201051344000917","219011344069620",27.83,44.30,0,333.33,388.64,134.2,127.6,0.641,833878.2,833878.2,22020,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076326,2458244.00
09/10/2017 16:45,2,4.758,ACTIVE,215.09,353.77,60.028,1505076303,"201051344001145","219011344069620",28.29,38.60,0,333.03,388.64,136.4,129.7,0.636,841989.4,841989.4,22004,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076327,2458245.00
09/10/2017 16:45,2,4.672,ACTIVE,216.00,355.58,59.996,1505076303,"201051344000651","219011344069620",28.25,43.80,0,337.54,391.64,133.8,127.3,0.628,831040.9,831040.9,21994,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076328,2458246.00
09/10/2017 16:45,2,4.373,ACTIVE,212.38,357.08,59.975,1505076303,"274151322000088","219011344069620",27.61,46.20,0,333.33,374.81,122.2,116.1,0.464,1032490.7,1032490.7,21869,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076329,2458247.00
09/10/2017 16:45,2,2.992,ACTIVE,213.51,422.90,59.996,1505076303,"274151322000068","219011344069620",38.57,47.30,0,387.44,442.74,116.9,110.9,0.446,901550.2,901550.2,22323,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076330,2458248.00
09/10/2017 16:45,2,4.762,ACTIVE,215.32,354.37,59.965,1505076303,"201051344001135","219011344069620",27.79,44.30,0,333.33,387.74,134.1,127.5,0.623,826595.9,826595.9,21952,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076331,2458249.00
09/10/2017 16:45,2,4.766,ACTIVE,215.54,354.67,59.975,1505076303,"201051344000594","219011344069620",28.07,43.60,0,332.43,388.34,135.6,128.9,0.614,846295.4,846295.4,21989,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076332,2458250.00
09/10/2017 16:45,2,4.672,ACTIVE,215.77,353.47,60.002,1505076303,"201051344001203","219011344069620",28.17,40.00,0,336.64,389.54,133.1,126.6,0.628,836819.2,836819.2,22019,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076333,2458251.00
09/10/2017 16:45,2,4.410,ACTIVE,212.61,345.36,59.975,1505076303,"274151322000054","219011344069620",26.86,49.30,0,333.63,374.81,119.9,113.8,0.460,1047790.2,1047790.2,21838,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076334,2458252.00
09/10/2017 16:45,2,4.742,ACTIVE,216.00,354.07,59.981,1505076303,"201051344000867","219011344069620",27.97,39.50,0,333.93,390.44,134.4,127.8,0.614,830364.3,830364.3,22020,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076335,2458253.00
09/10/2017 16:45,2,4.521,ACTIVE,215.77,355.58,59.996,1505076303,"201051344001093","219011344069620",28.15,39.50,0,335.44,390.14,128.9,122.5,0.597,833849.2,833849.2,22026,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076336,2458254.00
09/10/2017 16:45,2,4.723,ACTIVE,216.45,355.58,59.986,1505076303,"201051344000900","219011344069620",28.29,38.20,0,337.84,393.75,135.3,128.7,0.623,852525.4,852525.4,22022,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076337,2458255.00
09/10/2017 16:45,2,4.672,ACTIVE,216.45,354.67,59.965,1505076303,"201051344000648","219011344069620",28.05,37.30,0,338.14,392.85,132.7,126.2,0.623,838444.0,838444.0,21987,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076338,2458256.00
09/10/2017 16:45,2,4.705,ACTIVE,216.45,354.97,59.970,1505076303,"201051344000569","219011344069620",28.15,39.50,0,337.84,393.15,134.2,127.6,0.636,853980.4,853980.4,21956,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076339,2458257.00
09/10/2017 16:45,2,4.760,ACTIVE,216.90,356.48,59.965,1505076303,"201051344000983","219011344069620",28.31,39.30,0,336.94,394.35,136.4,129.8,0.654,845029.7,845029.7,21991,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076340,2458258.00
09/10/2017 16:45,2,4.705,ACTIVE,216.67,354.97,60.002,1505076303,"201051344001158","219011344069620",27.97,38.80,0,338.14,392.25,133.2,126.6,0.632,828467.8,828467.8,21995,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076341,2458259.00
09/10/2017 16:45,2,4.666,ACTIVE,216.90,356.18,59.965,1505076303,"201051344000576","219011344069620",27.99,37.80,0,338.44,393.15,132.2,125.7,0.623,843047.9,843047.9,22009,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076341,2458260.00
09/10/2017 16:45,2,4.467,ACTIVE,212.83,347.76,59.996,1505076303,"274151322000087","219011344069620",27.51,55.30,0,333.03,374.21,124.4,118.2,0.464,1023822.6,1023822.6,22117,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505076342,2458261.00
09/10/2017 17:00,2,4.260,ACTIVE,216.45,354.07,59.959,1505077203,"201051344000645","219011344069620",27.99,37.80,0,338.14,387.14,120.8,114.7,0.566,842006.9,842006.9,21981,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077204,2458262.00
09/10/2017 17:00,2,4.020,ACTIVE,212.83,354.97,59.959,1505077203,"274151322000085","219011344069620",26.68,43.80,0,333.93,370.60,108.6,102.9,0.415,1042066.3,1042066.3,21860,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077206,2458263.00
09/10/2017 17:00,2,4.283,ACTIVE,216.00,354.67,59.944,1505077203,"201051344000633","219011344069620",28.07,37.30,0,336.64,387.44,121.8,115.7,0.588,829285.3,829285.3,22037,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077207,2458264.00
09/10/2017 17:00,2,4.215,ACTIVE,216.67,354.07,59.965,1505077203,"201051344000469","219011344069620",28.27,36.50,0,337.24,387.74,120.6,114.5,0.583,833399.6,833399.6,21995,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077208,2458265.00
09/10/2017 17:00,2,4.227,ACTIVE,214.19,352.87,59.991,1505077203,"201051344000646","219011344069620",28.47,37.50,0,332.13,384.73,121.8,115.6,0.592,827391.9,827391.9,21987,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077209,2458266.00
