ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 17:00,2,4.062,ACTIVE,212.61,347.16,59.965,1505077203,"274151322000052","219011344069620",28.03,48.00,0,333.03,373.61,115.2,109.3,0.451,1086599.0,1086599.0,21859,0,0,0,L,1151911521,0,121.55,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077210,2458267.00
09/10/2017 17:00,2,4.361,ACTIVE,215.32,351.97,59.970,1505077203,"201051344000585","219011344069620",28.59,38.80,0,333.03,384.73,126.1,119.8,0.592,842058.9,842058.9,21983,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077211,2458268.00
09/10/2017 17:00,2,4.152,ACTIVE,214.19,350.77,59.959,1505077203,"201051344001230","219011344069620",28.61,35.60,0,333.03,383.83,120.4,114.3,0.575,831777.0,831777.0,22034,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077212,2458269.00
09/10/2017 17:00,2,4.232,ACTIVE,215.32,353.17,59.965,1505077203,"201051344000582","219011344069620",28.07,43.40,0,333.03,384.73,120.3,114.2,0.570,820595.7,820595.7,21973,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077213,2458270.00
09/10/2017 17:00,2,4.158,ACTIVE,214.41,351.67,59.938,1505077203,"201051344000955","219011344069620",28.49,39.30,0,332.13,383.53,120.0,113.9,0.575,841173.6,841173.6,21994,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077214,2458271.00
09/10/2017 17:00,2,2.645,ACTIVE,212.61,426.21,59.944,1505077203,"274151322000094","219011344069620",39.18,45.80,0,388.94,442.44,105.6,100.0,0.411,900493.4,900493.4,22314,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077215,2458272.00
09/10/2017 17:00,2,4.236,ACTIVE,216.45,354.07,59.965,1505077203,"201051344000579","219011344069620",28.82,38.00,0,338.14,388.94,123.6,117.4,0.588,851923.1,851923.1,21995,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077216,2458273.00
09/10/2017 17:00,2,4.217,ACTIVE,214.19,350.47,59.965,1505077203,"201051344000890","219011344069620",28.53,34.50,0,333.03,385.03,121.9,115.7,0.566,835327.7,835327.7,21995,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077216,2458274.00
09/10/2017 17:00,2,4.160,ACTIVE,214.87,352.57,59.933,1505077203,"201051344000438","219011344069620",28.78,37.30,0,333.33,384.73,121.2,115.1,0.575,837495.3,837495.3,21979,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077217,2458275.00
09/10/2017 17:00,2,4.178,ACTIVE,214.64,348.66,59.922,1505077203,"201051344000417","219011344069620",18.57,36.00,0,333.93,370.60,78.6,73.9,0.376,738542.1,738542.1,22020,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077218,2458276.00
09/10/2017 17:00,2,4.094,ACTIVE,212.16,351.67,59.938,1505077203,"274151322000083","219011344069620",28.27,42.30,0,333.03,373.61,117.2,111.2,0.473,1075609.3,1075609.3,21875,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077219,2458277.00
09/10/2017 17:00,2,4.285,ACTIVE,212.83,358.88,59.954,1505077203,"274151322000076","219011344069620",28.77,50.60,0,333.93,375.11,124.8,118.5,0.486,1148902.4,1148902.4,21864,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077220,2458278.00
09/10/2017 17:00,2,4.264,ACTIVE,215.09,351.97,59.970,1505077203,"201051344000868","219011344069620",27.95,37.50,0,333.03,383.83,120.7,114.6,0.561,831671.0,831671.0,22008,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077221,2458279.00
09/10/2017 17:00,2,4.348,ACTIVE,211.93,343.55,59.949,1505077203,"274151322000095","219011344069620",28.65,45.80,0,333.03,374.81,126.2,119.9,0.486,1137823.4,1137823.4,21900,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077222,2458280.00
09/10/2017 17:00,2,4.297,ACTIVE,216.00,350.77,59.959,1505077203,"201051344000988","219011344069620",18.23,36.80,0,337.54,373.91,79.3,74.6,0.380,710841.8,710841.8,21968,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077223,2458281.00
09/10/2017 17:00,2,4.338,ACTIVE,215.09,352.87,59.954,1505077203,"201051344001025","219011344069620",28.07,39.80,0,333.03,384.73,123.3,117.1,0.583,838813.0,838813.0,21978,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077224,2458282.00
09/10/2017 17:00,2,4.311,ACTIVE,216.00,352.27,59.975,1505077203,"201051344000458","219011344069620",28.21,38.40,0,336.64,387.74,123.2,117.0,0.597,842717.3,842717.3,21974,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077225,2458283.00
09/10/2017 17:00,2,4.283,ACTIVE,216.45,354.07,59.938,1505077203,"201051344000853","219011344069620",28.21,37.50,0,338.74,389.54,122.3,116.2,0.588,844232.5,844232.5,22004,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077225,2458284.00
09/10/2017 17:00,2,4.201,ACTIVE,214.41,350.47,59.959,1505077203,"201051344000685","219011344069620",28.82,36.00,0,332.43,384.73,122.6,116.4,0.605,837287.7,837287.7,22026,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077226,2458285.00
09/10/2017 17:00,2,4.293,ACTIVE,214.87,351.97,59.959,1505077203,"201051344000917","219011344069620",28.15,43.20,0,332.13,384.43,122.4,116.2,0.597,833908.6,833908.6,22021,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077227,2458286.00
09/10/2017 17:00,2,4.275,ACTIVE,214.41,351.67,59.959,1505077203,"201051344001145","219011344069620",28.67,37.30,0,333.03,384.73,124.2,117.9,0.583,842020.2,842020.2,22005,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077228,2458287.00
09/10/2017 17:00,2,4.225,ACTIVE,215.32,351.67,59.991,1505077203,"201051344000651","219011344069620",28.49,43.00,0,333.93,384.43,121.9,115.8,0.566,831071.1,831071.1,21995,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077229,2458288.00
09/10/2017 17:00,2,3.965,ACTIVE,212.16,357.08,59.949,1505077203,"274151322000088","219011344069620",27.79,45.00,0,333.03,372.11,111.5,105.7,0.429,1032518.3,1032518.3,21870,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077230,2458289.00
09/10/2017 17:00,2,2.729,ACTIVE,213.06,411.78,59.949,1505077203,"274151322000068","219011344069620",38.51,46.60,0,389.84,445.15,107.0,101.4,0.415,901576.5,901576.5,22324,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077231,2458290.00
09/10/2017 17:00,2,4.215,ACTIVE,214.87,351.37,59.944,1505077203,"201051344001135","219011344069620",28.59,43.00,0,332.73,383.53,122.0,115.8,0.579,826626.2,826626.2,21953,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077232,2458291.00
09/10/2017 17:00,2,4.221,ACTIVE,214.87,352.27,59.917,1505077203,"201051344000594","219011344069620",28.78,42.00,0,331.83,384.13,123.0,116.8,0.570,846326.0,846326.0,21990,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077233,2458292.00
09/10/2017 17:00,2,4.291,ACTIVE,215.09,350.77,59.944,1505077203,"201051344001203","219011344069620",27.95,38.60,0,334.54,384.43,121.4,115.3,0.566,836849.4,836849.4,22020,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077234,2458293.00
09/10/2017 17:00,2,4.021,ACTIVE,212.38,356.48,59.954,1505077203,"274151322000054","219011344069620",27.02,47.80,0,333.03,372.11,109.9,104.2,0.424,1047817.4,1047817.4,21839,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077235,2458294.00
09/10/2017 17:00,2,4.266,ACTIVE,215.09,350.47,59.959,1505077203,"201051344000867","219011344069620",28.15,38.40,0,333.63,385.03,121.6,115.4,0.566,830394.6,830394.6,22021,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077236,2458295.00
09/10/2017 17:00,2,4.109,ACTIVE,215.09,351.67,59.949,1505077203,"201051344001093","219011344069620",28.11,38.00,0,333.33,383.23,117.0,111.0,0.539,833878.2,833878.2,22027,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077237,2458296.00
09/10/2017 17:00,2,4.264,ACTIVE,215.54,353.17,59.944,1505077203,"201051344000900","219011344069620",28.39,37.80,0,334.54,388.34,122.6,116.4,0.566,852555.9,852555.9,22023,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077238,2458297.00
09/10/2017 17:00,2,4.168,ACTIVE,215.77,352.57,59.938,1505077203,"201051344000648","219011344069620",28.49,37.00,0,336.94,385.93,120.3,114.2,0.570,838473.9,838473.9,21988,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077239,2458298.00
09/10/2017 17:00,2,4.266,ACTIVE,215.77,353.17,59.944,1505077203,"201051344000569","219011344069620",28.13,38.20,0,334.24,387.44,121.5,115.4,0.575,854010.5,854010.5,21957,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077240,2458299.00
09/10/2017 17:00,2,4.330,ACTIVE,216.00,353.47,59.938,1505077203,"201051344000983","219011344069620",28.25,38.20,0,335.14,387.44,123.9,117.6,0.597,845060.4,845060.4,21992,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077240,2458300.00
09/10/2017 17:00,2,4.268,ACTIVE,216.00,353.17,59.965,1505077203,"201051344001158","219011344069620",27.91,37.50,0,336.04,385.93,120.7,114.6,0.570,828497.8,828497.8,21996,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077241,2458301.00
09/10/2017 17:00,2,4.166,ACTIVE,216.22,354.07,59.938,1505077203,"201051344000576","219011344069620",28.35,36.50,0,337.54,388.64,119.5,113.4,0.566,843077.7,843077.7,22010,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077242,2458302.00
09/10/2017 17:00,2,4.055,ACTIVE,212.38,349.56,59.949,1505077203,"274151322000087","219011344069620",27.77,54.50,0,332.73,371.81,114.1,108.2,0.424,1023850.8,1023850.8,22118,0,0,0,L,1151911521,0,121.78,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505077243,2458303.00
09/10/2017 17:15,2,3.770,ACTIVE,216.00,351.37,59.975,1505078104,"201051344000645","219011344069620",28.35,37.00,0,335.44,381.73,108.2,102.6,0.508,842034.2,842034.2,21982,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078105,2458304.00
09/10/2017 17:15,2,3.617,ACTIVE,212.61,343.85,59.975,1505078104,"274151322000085","219011344069620",27.00,42.50,0,333.33,365.19,98.8,93.5,0.376,1042091.0,1042091.0,21861,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078106,2458305.00
09/10/2017 17:15,2,3.789,ACTIVE,215.54,352.57,59.981,1505078104,"201051344000633","219011344069620",28.49,36.50,0,335.14,382.33,109.3,103.6,0.526,829312.8,829312.8,22038,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078107,2458306.00
09/10/2017 17:15,2,3.732,ACTIVE,216.00,351.97,59.975,1505078104,"201051344000469","219011344069620",28.59,35.20,0,334.24,381.12,108.1,102.4,0.521,833426.8,833426.8,21996,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078108,2458307.00
09/10/2017 17:15,2,3.797,ACTIVE,213.96,350.47,59.970,1505078104,"201051344000646","219011344069620",28.45,36.00,0,333.33,381.42,109.4,103.6,0.535,827419.4,827419.4,21988,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078109,2458308.00
09/10/2017 17:15,2,3.672,ACTIVE,212.38,342.05,59.975,1505078104,"274151322000052","219011344069620",28.07,46.00,0,333.03,367.00,104.4,98.8,0.415,1086625.1,1086625.1,21860,0,0,0,L,1151911521,0,121.33,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078110,2458309.00
09/10/2017 17:15,2,4.021,ACTIVE,214.87,350.77,59.981,1505078104,"201051344000585","219011344069620",28.05,37.00,0,331.53,380.52,114.2,108.3,0.521,842087.6,842087.6,21984,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078111,2458310.00
09/10/2017 17:15,2,3.730,ACTIVE,213.96,348.06,60.002,1505078104,"201051344001230","219011344069620",28.57,34.30,0,333.63,379.32,107.9,102.2,0.504,831804.1,831804.1,22035,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078112,2458311.00
09/10/2017 17:15,2,3.811,ACTIVE,214.87,351.67,59.981,1505078104,"201051344000582","219011344069620",28.01,41.50,0,332.73,380.52,108.2,102.5,0.517,820622.9,820622.9,21974,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078112,2458312.00
09/10/2017 17:15,2,3.727,ACTIVE,213.96,349.26,59.981,1505078104,"201051344000955","219011344069620",28.43,37.80,0,333.93,379.62,107.3,101.7,0.517,841200.6,841200.6,21995,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078113,2458313.00
09/10/2017 17:15,2,2.410,ACTIVE,212.61,427.71,59.981,1505078104,"274151322000094","219011344069620",39.14,44.30,0,396.45,442.44,95.0,89.8,0.367,900517.3,900517.3,22315,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078114,2458314.00
09/10/2017 17:15,2,3.836,ACTIVE,216.00,351.97,59.965,1505078104,"201051344000579","219011344069620",28.55,36.50,0,337.84,381.73,110.9,105.1,0.521,851951.0,851951.0,21996,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078115,2458315.00
09/10/2017 17:15,2,3.783,ACTIVE,213.96,349.56,59.981,1505078104,"201051344000890","219011344069620",28.57,33.30,0,334.24,380.52,109.5,103.7,0.517,835355.2,835355.2,21996,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078116,2458316.00
09/10/2017 17:15,2,3.764,ACTIVE,214.64,351.37,59.975,1505078104,"201051344000438","219011344069620",28.51,35.60,0,333.33,380.22,108.7,103.0,0.517,837522.7,837522.7,21980,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078117,2458317.00
09/10/2017 17:15,2,3.785,ACTIVE,214.19,357.38,59.986,1505078104,"201051344000417","219011344069620",18.35,32.80,0,318.91,389.24,70.4,66.0,0.605,738559.7,738559.7,22021,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078118,2458318.00
09/10/2017 17:15,2,3.715,ACTIVE,212.16,342.05,59.965,1505078104,"274151322000083","219011344069620",28.29,41.30,0,332.43,367.30,106.4,100.7,0.424,1075635.9,1075635.9,21876,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078119,2458319.00
09/10/2017 17:15,2,3.861,ACTIVE,213.06,345.36,59.975,1505078104,"274151322000076","219011344069620",28.86,49.30,0,334.24,371.21,113.0,107.1,0.442,1148930.6,1148930.6,21865,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078120,2458320.00
09/10/2017 17:15,2,3.789,ACTIVE,215.09,351.07,59.981,1505078104,"201051344000868","219011344069620",28.13,36.30,0,333.03,380.52,108.0,102.3,0.499,831698.2,831698.2,22009,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078121,2458321.00
09/10/2017 17:15,2,3.902,ACTIVE,212.16,353.47,60.002,1505078104,"274151322000095","219011344069620",28.96,43.60,0,332.73,369.10,114.4,108.5,0.438,1137852.0,1137852.0,21901,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078122,2458322.00
09/10/2017 17:15,2,3.816,ACTIVE,216.00,359.48,59.986,1505078104,"201051344000988","219011344069620",18.39,34.00,0,317.70,391.94,71.0,66.7,0.614,710859.5,710859.5,21969,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078122,2458323.00
09/10/2017 17:15,2,3.854,ACTIVE,214.64,349.86,59.991,1505078104,"201051344001025","219011344069620",28.41,38.20,0,332.43,381.12,110.9,105.1,0.526,838840.9,838840.9,21979,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078123,2458324.00
09/10/2017 17:15,2,3.840,ACTIVE,216.00,351.37,59.996,1505078104,"201051344000458","219011344069620",28.37,38.00,0,335.14,381.42,110.3,104.6,0.539,842745.1,842745.1,21975,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078124,2458325.00
09/10/2017 17:15,2,3.801,ACTIVE,216.45,353.47,60.023,1505078104,"201051344000853","219011344069620",28.47,36.30,0,338.44,382.63,109.5,103.8,0.526,844260.1,844260.1,22005,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078125,2458326.00
09/10/2017 17:15,2,3.791,ACTIVE,214.19,350.17,59.986,1505078104,"201051344000685","219011344069620",28.57,34.80,0,333.33,382.33,109.7,104.0,0.544,837315.3,837315.3,22027,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078126,2458327.00
09/10/2017 17:15,2,3.830,ACTIVE,214.41,351.07,59.981,1505078104,"201051344000917","219011344069620",28.29,41.80,0,332.13,380.22,109.7,104.0,0.526,833936.1,833936.1,22022,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078127,2458328.00
09/10/2017 17:15,2,3.832,ACTIVE,214.19,350.17,59.996,1505078104,"201051344001145","219011344069620",28.65,36.00,0,333.33,380.82,111.2,105.4,0.521,842048.2,842048.2,22006,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078128,2458329.00
09/10/2017 17:15,2,3.750,ACTIVE,215.09,351.37,59.991,1505078104,"201051344000651","219011344069620",28.69,42.00,0,333.03,379.92,109.0,103.2,0.508,831098.6,831098.6,21996,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078129,2458330.00
09/10/2017 17:15,2,3.574,ACTIVE,212.38,344.76,60.002,1505078104,"274151322000088","219011344069620",27.77,43.60,0,333.03,366.40,100.5,95.1,0.389,1032543.5,1032543.5,21871,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078130,2458331.00
09/10/2017 17:15,2,2.393,ACTIVE,213.06,425.61,59.981,1505078104,"274151322000068","219011344069620",39.48,45.50,0,394.05,444.54,95.0,89.8,0.358,901600.5,901600.5,22325,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078131,2458332.00
09/10/2017 17:15,2,3.832,ACTIVE,214.41,349.56,59.986,1505078104,"201051344001135","219011344069620",28.19,41.00,0,333.93,380.52,109.4,103.7,0.513,826653.7,826653.7,21954,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078132,2458333.00
09/10/2017 17:15,2,3.816,ACTIVE,214.87,349.56,59.965,1505078104,"201051344000594","219011344069620",28.43,40.20,0,332.43,380.52,109.9,104.1,0.508,846353.7,846353.7,21991,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078133,2458334.00
09/10/2017 17:15,2,3.801,ACTIVE,214.87,349.86,59.986,1505078104,"201051344001203","219011344069620",28.23,37.00,0,333.93,379.92,108.7,103.0,0.513,836876.7,836876.7,22021,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078134,2458335.00
09/10/2017 17:15,2,3.609,ACTIVE,212.61,344.15,59.996,1505078104,"274151322000054","219011344069620",27.23,46.20,0,332.73,365.80,99.5,94.1,0.380,1047842.2,1047842.2,21840,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078135,2458336.00
09/10/2017 17:15,2,3.799,ACTIVE,215.54,351.37,59.986,1505078104,"201051344000867","219011344069620",28.27,37.30,0,333.93,379.92,108.8,103.1,0.495,830422.0,830422.0,22022,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078136,2458337.00
09/10/2017 17:15,2,3.625,ACTIVE,214.87,351.37,59.991,1505078104,"201051344001093","219011344069620",28.43,37.00,0,332.43,378.72,104.3,98.8,0.486,833904.5,833904.5,22028,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078137,2458338.00
09/10/2017 17:15,2,3.783,ACTIVE,215.77,352.87,59.986,1505078104,"201051344000900","219011344069620",28.53,36.80,0,334.84,380.82,109.3,103.6,0.504,852583.5,852583.5,22024,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078138,2458339.00
09/10/2017 17:15,2,3.725,ACTIVE,215.77,352.27,59.996,1505078104,"201051344000648","219011344069620",28.43,35.80,0,336.34,381.12,107.3,101.6,0.508,838501.0,838501.0,21989,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078139,2458340.00
09/10/2017 17:15,2,3.766,ACTIVE,215.77,352.57,59.996,1505078104,"201051344000569","219011344069620",28.43,37.50,0,334.24,381.42,108.4,102.7,0.513,854037.9,854037.9,21958,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078140,2458341.00
09/10/2017 17:15,2,3.773,ACTIVE,216.00,352.27,59.991,1505078104,"201051344000983","219011344069620",28.94,37.50,0,334.54,381.12,110.7,104.9,0.526,845088.3,845088.3,21993,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078141,2458342.00
09/10/2017 17:15,2,3.783,ACTIVE,216.00,352.27,59.975,1505078104,"201051344001158","219011344069620",28.15,37.30,0,335.74,380.22,107.8,102.1,0.508,828524.9,828524.9,21997,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078142,2458343.00
09/10/2017 17:15,2,3.691,ACTIVE,216.22,352.87,59.996,1505078104,"201051344000576","219011344069620",28.49,36.00,0,337.24,381.73,106.5,100.8,0.508,843104.5,843104.5,22011,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078143,2458344.00
09/10/2017 17:15,2,3.639,ACTIVE,212.61,343.85,59.996,1505078104,"274151322000087","219011344069620",27.87,52.50,0,333.03,365.80,102.7,97.2,0.384,1023876.5,1023876.5,22119,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505078143,2458345.00
09/10/2017 17:30,2,3.367,ACTIVE,215.54,349.86,59.938,1505079003,"201051344000645","219011344069620",27.87,35.80,0,334.84,376.31,95.0,89.8,0.438,842058.4,842058.4,21983,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079004,2458346.00
09/10/2017 17:30,2,3.189,ACTIVE,212.61,348.36,59.959,1505079003,"274151322000085","219011344069620",27.25,41.00,0,333.03,362.49,88.0,83.0,0.336,1042113.1,1042113.1,21862,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079005,2458347.00
09/10/2017 17:30,2,3.305,ACTIVE,215.09,351.07,59.954,1505079003,"201051344000633","219011344069620",28.65,35.80,0,333.93,377.82,95.9,90.6,0.464,829337.2,829337.2,22039,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079006,2458348.00
09/10/2017 17:30,2,3.275,ACTIVE,215.54,349.86,59.959,1505079003,"201051344000469","219011344069620",28.65,34.80,0,333.93,376.92,95.0,89.7,0.464,833450.9,833450.9,21997,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079007,2458349.00
09/10/2017 17:30,2,3.334,ACTIVE,213.74,348.66,59.965,1505079003,"201051344000646","219011344069620",28.43,34.50,0,333.63,376.92,96.0,90.8,0.464,827443.8,827443.8,21989,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079008,2458350.00
09/10/2017 17:30,2,3.225,ACTIVE,212.38,352.57,59.954,1505079003,"274151322000052","219011344069620",28.35,44.50,0,332.43,363.99,92.5,87.3,0.367,1086648.4,1086648.4,21861,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079009,2458351.00
09/10/2017 17:30,2,3.516,ACTIVE,214.64,349.86,59.965,1505079003,"201051344000585","219011344069620",28.39,36.80,0,332.73,376.92,101.1,95.7,0.473,842113.2,842113.2,21985,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079010,2458352.00
09/10/2017 17:30,2,3.254,ACTIVE,213.74,347.16,59.959,1505079003,"201051344001230","219011344069620",28.73,33.00,0,333.03,374.81,94.6,89.4,0.451,831828.2,831828.2,22036,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079011,2458353.00
09/10/2017 17:30,2,3.297,ACTIVE,214.64,348.66,59.965,1505079003,"201051344000582","219011344069620",28.45,40.80,0,333.63,376.31,95.0,89.8,0.451,820647.0,820647.0,21975,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079012,2458354.00
09/10/2017 17:30,2,3.248,ACTIVE,213.74,347.46,59.970,1505079003,"201051344000955","219011344069620",28.61,36.80,0,333.33,375.71,94.0,88.8,0.451,841224.5,841224.5,21996,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079013,2458355.00
09/10/2017 17:30,2,2.164,ACTIVE,212.38,417.49,59.954,1505079003,"274151322000094","219011344069620",38.45,43.80,0,393.45,442.14,84.1,79.2,0.323,900538.6,900538.6,22316,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079014,2458356.00
09/10/2017 17:30,2,3.354,ACTIVE,215.32,350.77,59.949,1505079003,"201051344000579","219011344069620",28.67,35.40,0,334.24,377.82,97.4,92.1,0.455,851975.7,851975.7,21997,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079014,2458357.00
09/10/2017 17:30,2,3.332,ACTIVE,213.96,346.26,59.965,1505079003,"201051344000890","219011344069620",28.49,32.20,0,333.93,376.92,96.1,90.8,0.442,835379.6,835379.6,21997,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079015,2458358.00
09/10/2017 17:30,2,3.289,ACTIVE,214.41,348.96,59.965,1505079003,"201051344000438","219011344069620",28.61,35.00,0,333.63,376.62,95.2,90.0,0.455,837546.9,837546.9,21981,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079016,2458359.00
09/10/2017 17:30,2,3.320,ACTIVE,213.96,354.07,59.965,1505079003,"201051344000417","219011344069620",18.41,31.80,0,332.43,385.93,62.0,57.9,0.530,738575.2,738575.2,22022,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079017,2458360.00
09/10/2017 17:30,2,3.301,ACTIVE,212.16,352.87,59.959,1505079003,"274151322000083","219011344069620",28.25,39.80,0,332.43,364.29,94.4,89.2,0.380,1075659.7,1075659.7,21877,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079018,2458361.00
09/10/2017 17:30,2,3.418,ACTIVE,213.06,345.96,59.975,1505079003,"274151322000076","219011344069620",28.96,46.80,0,334.24,367.00,100.2,94.8,0.389,1148956.0,1148956.0,21866,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079019,2458362.00
09/10/2017 17:30,2,3.334,ACTIVE,214.64,348.06,59.965,1505079003,"201051344000868","219011344069620",28.05,35.40,0,333.63,376.01,94.7,89.4,0.442,831722.3,831722.3,22010,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079020,2458363.00
09/10/2017 17:30,2,3.494,ACTIVE,212.16,343.55,59.959,1505079003,"274151322000095","219011344069620",28.78,42.80,0,330.63,365.80,101.9,96.4,0.384,1137877.7,1137877.7,21902,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079021,2458364.00
09/10/2017 17:30,2,3.359,ACTIVE,215.32,356.48,59.981,1505079003,"201051344000988","219011344069620",18.39,32.80,0,334.84,388.34,62.7,58.6,0.544,710875.3,710875.3,21970,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079022,2458365.00
09/10/2017 17:30,2,3.439,ACTIVE,214.19,348.36,59.970,1505079003,"201051344001025","219011344069620",28.01,37.50,0,334.24,377.22,97.6,92.2,0.446,838865.7,838865.7,21980,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079023,2458366.00
09/10/2017 17:30,2,3.352,ACTIVE,215.32,350.17,59.981,1505079003,"201051344000458","219011344069620",28.53,36.50,0,334.84,378.12,96.8,91.5,0.468,842769.7,842769.7,21976,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079023,2458367.00
09/10/2017 17:30,2,3.295,ACTIVE,216.00,351.97,59.975,1505079003,"201051344000853","219011344069620",28.82,35.20,0,336.04,379.92,96.2,91.0,0.455,844284.6,844284.6,22006,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079024,2458368.00
09/10/2017 17:30,2,3.309,ACTIVE,213.96,349.26,59.991,1505079003,"201051344000685","219011344069620",28.71,33.50,0,333.33,376.62,96.2,90.9,0.464,837339.8,837339.8,22028,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079025,2458369.00
09/10/2017 17:30,2,3.342,ACTIVE,214.19,347.76,59.970,1505079003,"201051344000917","219011344069620",28.53,40.60,0,333.03,376.31,96.6,91.3,0.468,833960.7,833960.7,22023,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079026,2458370.00
09/10/2017 17:30,2,3.338,ACTIVE,213.96,347.46,59.981,1505079003,"201051344001145","219011344069620",28.88,35.40,0,333.93,377.22,97.7,92.4,0.455,842073.0,842073.0,22007,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079027,2458371.00
09/10/2017 17:30,2,3.332,ACTIVE,214.41,349.26,59.965,1505079003,"201051344000651","219011344069620",28.43,40.60,0,333.63,376.31,95.9,90.6,0.446,831123.0,831123.0,21997,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079028,2458372.00
09/10/2017 17:30,2,3.139,ACTIVE,212.16,342.05,59.959,1505079003,"274151322000088","219011344069620",28.05,42.00,0,330.63,363.09,89.0,84.0,0.340,1032566.0,1032566.0,21872,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079029,2458373.00
09/10/2017 17:30,2,2.166,ACTIVE,213.06,415.39,59.965,1505079003,"274151322000068","219011344069620",38.76,44.30,0,395.55,439.74,85.0,80.1,0.323,901622.0,901622.0,22326,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079030,2458374.00
09/10/2017 17:30,2,3.359,ACTIVE,213.96,347.46,60.012,1505079003,"201051344001135","219011344069620",28.29,40.20,0,334.24,377.22,96.2,91.0,0.451,826678.2,826678.2,21955,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079031,2458375.00
09/10/2017 17:30,2,3.320,ACTIVE,214.41,348.66,59.991,1505079003,"201051344000594","219011344069620",28.65,39.50,0,333.63,376.01,96.4,91.1,0.438,846378.2,846378.2,21992,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079032,2458376.00
09/10/2017 17:30,2,3.334,ACTIVE,214.64,348.06,59.975,1505079003,"201051344001203","219011344069620",28.27,36.80,0,333.63,376.01,95.5,90.3,0.451,836901.0,836901.0,22022,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079033,2458377.00
09/10/2017 17:30,2,3.201,ACTIVE,212.38,341.75,60.002,1505079003,"274151322000054","219011344069620",27.33,44.50,0,329.43,363.39,88.6,83.6,0.340,1047864.6,1047864.6,21841,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079034,2458378.00
09/10/2017 17:30,2,3.334,ACTIVE,215.09,349.86,59.975,1505079003,"201051344000867","219011344069620",28.29,36.30,0,333.93,375.71,95.5,90.3,0.446,830446.4,830446.4,22023,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079035,2458379.00
09/10/2017 17:30,2,3.148,ACTIVE,214.41,349.26,59.965,1505079003,"201051344001093","219011344069620",28.59,36.30,0,333.63,374.81,91.2,86.1,0.429,833927.7,833927.7,22029,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079035,2458380.00
09/10/2017 17:30,2,3.312,ACTIVE,215.32,349.56,59.975,1505079003,"201051344000900","219011344069620",28.57,35.40,0,333.63,376.92,95.9,90.6,0.446,852607.9,852607.9,22025,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079036,2458381.00
09/10/2017 17:30,2,3.260,ACTIVE,215.54,350.17,59.965,1505079003,"201051344000648","219011344069620",28.47,35.00,0,334.84,377.22,94.0,88.8,0.446,838524.9,838524.9,21990,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079037,2458382.00
09/10/2017 17:30,2,3.266,ACTIVE,215.32,350.47,59.986,1505079003,"201051344000569","219011344069620",28.77,36.00,0,334.24,377.52,95.1,89.8,0.451,854062.1,854062.1,21959,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079038,2458383.00
09/10/2017 17:30,2,3.357,ACTIVE,215.54,350.17,59.981,1505079003,"201051344000983","219011344069620",28.73,36.00,0,333.93,377.82,97.7,92.4,0.468,845113.1,845113.1,21994,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079039,2458384.00
09/10/2017 17:30,2,3.301,ACTIVE,215.32,349.86,59.996,1505079003,"201051344001158","219011344069620",28.29,35.80,0,334.24,376.62,94.6,89.4,0.451,828549.0,828549.0,21998,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079040,2458385.00
09/10/2017 17:30,2,3.234,ACTIVE,215.77,350.77,59.970,1505079003,"201051344000576","219011344069620",28.49,35.00,0,334.84,377.52,93.3,88.1,0.446,843128.3,843128.3,22012,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079041,2458386.00
09/10/2017 17:30,2,3.230,ACTIVE,212.38,351.67,59.970,1505079003,"274151322000087","219011344069620",27.97,50.60,0,332.43,363.39,91.4,86.3,0.336,1023899.6,1023899.6,22120,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079042,2458387.00
09/10/2017 17:45,2,2.783,ACTIVE,214.87,347.46,59.981,1505079903,"201051344000645","219011344069620",28.29,34.30,0,334.54,372.71,79.7,75.0,0.376,842078.9,842078.9,21984,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079904,2458388.00
09/10/2017 17:45,2,2.717,ACTIVE,212.16,347.76,59.986,1505079903,"274151322000085","219011344069620",27.33,38.60,0,329.73,376.92,75.2,70.7,0.517,1042132.3,1042132.3,21863,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079905,2458389.00
09/10/2017 17:45,2,2.791,ACTIVE,214.64,348.96,59.970,1505079903,"201051344000633","219011344069620",28.47,34.30,0,333.93,372.71,80.5,75.8,0.384,829357.9,829357.9,22040,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079906,2458390.00
09/10/2017 17:45,2,2.742,ACTIVE,214.87,348.06,59.996,1505079903,"201051344000469","219011344069620",28.67,33.50,0,333.93,372.41,79.7,75.0,0.389,833471.4,833471.4,21998,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079906,2458391.00
09/10/2017 17:45,2,2.787,ACTIVE,213.29,347.16,59.981,1505079903,"201051344000646","219011344069620",28.57,33.80,0,333.33,372.41,80.6,75.9,0.389,827464.5,827464.5,21990,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079907,2458392.00
09/10/2017 17:45,2,2.717,ACTIVE,211.70,341.15,59.981,1505079903,"274151322000052","219011344069620",28.57,43.20,0,332.73,361.59,78.7,74.0,0.301,1086668.5,1086668.5,21862,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079908,2458393.00
09/10/2017 17:45,2,2.963,ACTIVE,214.19,348.36,59.996,1505079903,"201051344000585","219011344069620",28.59,35.20,0,334.24,373.31,85.8,80.9,0.398,842135.1,842135.1,21986,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079909,2458394.00
09/10/2017 17:45,2,2.707,ACTIVE,213.29,345.36,59.938,1505079903,"201051344001230","219011344069620",28.90,32.60,0,332.73,368.80,79.2,74.6,0.376,831848.5,831848.5,22037,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079910,2458395.00
09/10/2017 17:45,2,2.785,ACTIVE,214.19,346.86,59.959,1505079903,"201051344000582","219011344069620",28.27,39.80,0,334.24,372.11,79.8,75.1,0.371,820667.5,820667.5,21976,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079911,2458396.00
09/10/2017 17:45,2,2.699,ACTIVE,213.29,346.56,59.975,1505079903,"201051344000955","219011344069620",28.73,36.30,0,333.63,370.00,78.5,73.9,0.371,841244.7,841244.7,21997,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079912,2458397.00
09/10/2017 17:45,2,1.850,ACTIVE,212.16,418.09,59.975,1505079903,"274151322000094","219011344069620",38.07,39.80,0,390.74,450.26,70.8,66.4,0.499,900556.9,900556.9,22317,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079913,2458398.00
09/10/2017 17:45,2,2.811,ACTIVE,214.64,347.16,59.991,1505079903,"201051344000579","219011344069620",28.80,35.00,0,334.84,373.01,82.0,77.2,0.384,851996.8,851996.8,21998,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079914,2458399.00
09/10/2017 17:45,2,2.785,ACTIVE,213.51,346.26,60.012,1505079903,"201051344000890","219011344069620",28.65,32.20,0,333.63,371.21,80.8,76.1,0.367,835400.3,835400.3,21998,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079915,2458400.00
09/10/2017 17:45,2,2.717,ACTIVE,213.96,347.46,59.975,1505079903,"201051344000438","219011344069620",29.02,34.00,0,333.93,372.41,79.8,75.1,0.380,837567.5,837567.5,21982,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079916,2458401.00
09/10/2017 17:45,2,2.744,ACTIVE,213.51,350.77,59.975,1505079903,"201051344000417","219011344069620",18.71,30.80,0,332.13,380.22,52.0,48.2,0.446,738588.4,738588.4,22023,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079917,2458402.00
09/10/2017 17:45,2,2.770,ACTIVE,211.70,347.46,59.970,1505079903,"274151322000083","219011344069620",28.69,38.60,0,332.43,361.59,80.5,75.8,0.318,1075680.3,1075680.3,21878,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079918,2458403.00
09/10/2017 17:45,2,2.912,ACTIVE,212.61,352.87,59.981,1505079903,"274151322000076","219011344069620",29.00,45.80,0,333.93,362.79,85.4,80.5,0.331,1148977.8,1148977.8,21867,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079919,2458404.00
09/10/2017 17:45,2,2.766,ACTIVE,213.96,348.36,59.981,1505079903,"201051344000868","219011344069620",28.37,34.30,0,334.54,372.41,79.5,74.8,0.367,831742.8,831742.8,22011,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079920,2458405.00
09/10/2017 17:45,2,2.955,ACTIVE,211.70,340.55,59.965,1505079903,"274151322000095","219011344069620",29.08,40.20,0,330.03,362.49,87.0,82.1,0.331,1137899.9,1137899.9,21903,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079921,2458406.00
09/10/2017 17:45,2,2.773,ACTIVE,214.64,354.07,60.002,1505079903,"201051344000988","219011344069620",18.67,31.50,0,333.93,382.63,52.5,48.7,0.451,710888.6,710888.6,21971,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079922,2458407.00
09/10/2017 17:45,2,2.824,ACTIVE,213.96,347.16,60.002,1505079903,"201051344001025","219011344069620",28.77,36.80,0,334.24,372.71,82.2,77.4,0.376,838886.8,838886.8,21981,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079922,2458408.00
