ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 17:45,2,2.777,ACTIVE,214.64,347.16,59.996,1505079903,"201051344000458","219011344069620",28.90,35.00,0,334.84,372.71,81.3,76.6,0.393,842790.7,842790.7,21977,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079923,2458409.00
09/10/2017 17:45,2,2.799,ACTIVE,215.32,349.56,60.002,1505079903,"201051344000853","219011344069620",28.55,34.50,0,335.74,374.21,81.0,76.2,0.380,844305.4,844305.4,22007,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079924,2458410.00
09/10/2017 17:45,2,2.775,ACTIVE,213.74,346.86,59.986,1505079903,"201051344000685","219011344069620",28.65,33.00,0,333.33,372.41,80.5,75.8,0.384,837360.5,837360.5,22029,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079925,2458411.00
09/10/2017 17:45,2,2.799,ACTIVE,213.96,347.16,59.975,1505079903,"201051344000917","219011344069620",28.61,39.80,0,333.03,372.41,81.2,76.4,0.384,833981.5,833981.5,22024,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079926,2458412.00
09/10/2017 17:45,2,2.803,ACTIVE,213.74,347.46,59.991,1505079903,"201051344001145","219011344069620",28.94,34.00,0,334.84,372.11,82.1,77.3,0.376,842094.1,842094.1,22008,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079927,2458413.00
09/10/2017 17:45,2,2.797,ACTIVE,214.19,347.76,59.965,1505079903,"201051344000651","219011344069620",28.47,39.80,0,333.63,372.11,80.7,75.9,0.367,831143.7,831143.7,21998,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079928,2458414.00
09/10/2017 17:45,2,2.658,ACTIVE,211.70,347.16,59.970,1505079903,"274151322000088","219011344069620",27.97,39.80,0,328.82,377.22,75.2,70.7,0.521,1032585.3,1032585.3,21873,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079929,2458415.00
09/10/2017 17:45,2,1.891,ACTIVE,212.61,405.77,59.965,1505079903,"274151322000068","219011344069620",37.53,40.60,0,392.85,454.46,71.5,67.1,0.495,901640.4,901640.4,22327,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079930,2458416.00
09/10/2017 17:45,2,2.826,ACTIVE,213.51,345.66,59.991,1505079903,"201051344001135","219011344069620",28.23,38.60,0,333.93,370.90,80.8,76.1,0.371,826698.9,826698.9,21956,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079931,2458417.00
09/10/2017 17:45,2,2.781,ACTIVE,213.74,346.86,59.975,1505079903,"201051344000594","219011344069620",28.71,38.20,0,333.63,372.41,80.9,76.1,0.362,846399.0,846399.0,21993,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079932,2458418.00
09/10/2017 17:45,2,2.791,ACTIVE,213.96,345.66,59.970,1505079903,"201051344001203","219011344069620",28.27,35.20,0,333.33,372.41,79.9,75.2,0.376,836921.5,836921.5,22023,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079932,2458419.00
09/10/2017 17:45,2,2.697,ACTIVE,211.70,349.56,59.975,1505079903,"274151322000054","219011344069620",27.57,41.30,0,328.22,377.52,75.4,70.8,0.521,1047883.8,1047883.8,21842,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079933,2458420.00
09/10/2017 17:45,2,2.756,ACTIVE,214.19,345.66,59.981,1505079903,"201051344000867","219011344069620",28.71,34.50,0,333.63,372.71,80.1,75.4,0.367,830467.0,830467.0,22024,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079934,2458421.00
09/10/2017 17:45,2,2.594,ACTIVE,213.96,358.28,59.970,1505079903,"201051344001093","219011344069620",28.84,34.50,0,321.31,388.34,75.8,71.2,0.628,833947.3,833947.3,22030,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079935,2458422.00
09/10/2017 17:45,2,2.756,ACTIVE,214.41,347.76,59.949,1505079903,"201051344000900","219011344069620",28.77,34.00,0,334.24,372.41,80.2,75.5,0.376,852628.6,852628.6,22026,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079936,2458423.00
09/10/2017 17:45,2,2.719,ACTIVE,214.64,346.86,59.970,1505079903,"201051344000648","219011344069620",28.57,33.00,0,334.84,372.11,78.7,74.0,0.371,838545.1,838545.1,21991,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079937,2458424.00
09/10/2017 17:45,2,2.777,ACTIVE,214.41,346.86,60.012,1505079903,"201051344000569","219011344069620",28.41,35.20,0,334.54,371.81,79.9,75.2,0.380,854082.7,854082.7,21960,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079938,2458425.00
09/10/2017 17:45,2,2.775,ACTIVE,214.64,347.76,59.965,1505079903,"201051344000983","219011344069620",29.18,34.50,0,334.24,372.71,82.0,77.3,0.393,845134.3,845134.3,21995,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079939,2458426.00
09/10/2017 17:45,2,2.754,ACTIVE,214.64,346.26,59.928,1505079903,"201051344001158","219011344069620",28.45,34.50,0,334.24,372.41,79.3,74.6,0.380,828569.4,828569.4,21999,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079940,2458427.00
09/10/2017 17:45,2,2.682,ACTIVE,214.87,348.36,59.965,1505079903,"201051344000576","219011344069620",28.69,33.00,0,334.54,372.71,77.8,73.2,0.371,843148.4,843148.4,22013,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079941,2458428.00
09/10/2017 17:45,2,2.725,ACTIVE,211.93,341.15,59.944,1505079903,"274151322000087","219011344069620",28.17,49.30,0,330.03,360.08,77.7,73.1,0.292,1023919.5,1023919.5,22121,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505079942,2458429.00
09/10/2017 18:00,2,2.287,ACTIVE,214.41,357.68,59.954,1505080803,"201051344000645","219011344069620",28.45,31.80,0,316.50,389.84,66.0,61.7,0.544,842096.0,842096.0,21985,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080805,2458430.00
09/10/2017 18:00,2,2.295,ACTIVE,211.93,355.88,59.970,1505080803,"274151322000085","219011344069620",27.51,35.80,0,333.03,376.31,63.9,59.7,0.451,1042148.6,1042148.6,21864,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080805,2458431.00
09/10/2017 18:00,2,2.301,ACTIVE,214.19,357.38,59.959,1505080803,"201051344000633","219011344069620",28.73,31.80,0,316.50,390.14,67.0,62.7,0.566,829375.3,829375.3,22041,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080806,2458432.00
09/10/2017 18:00,2,2.275,ACTIVE,214.19,357.38,59.959,1505080803,"201051344000469","219011344069620",28.67,31.00,0,316.50,390.14,66.0,61.8,0.561,833488.5,833488.5,21999,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080807,2458433.00
09/10/2017 18:00,2,2.312,ACTIVE,212.61,357.68,59.928,1505080803,"201051344000646","219011344069620",28.63,31.50,0,317.40,389.24,67.1,62.8,0.570,827481.8,827481.8,21991,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080808,2458434.00
09/10/2017 18:00,2,2.301,ACTIVE,211.70,358.88,59.944,1505080803,"274151322000052","219011344069620",28.53,39.00,0,327.62,377.22,66.5,62.2,0.477,1086685.5,1086685.5,21863,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080809,2458435.00
09/10/2017 18:00,2,2.486,ACTIVE,213.51,357.68,59.938,1505080803,"201051344000585","219011344069620",28.69,32.80,0,317.10,389.54,72.2,67.8,0.597,842153.6,842153.6,21987,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080810,2458436.00
09/10/2017 18:00,2,2.283,ACTIVE,212.61,355.28,59.949,1505080803,"201051344001230","219011344069620",28.31,30.00,0,317.70,387.44,65.5,61.3,0.552,831865.5,831865.5,22038,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080811,2458437.00
09/10/2017 18:00,2,2.303,ACTIVE,213.74,357.38,59.949,1505080803,"201051344000582","219011344069620",28.51,36.80,0,317.40,390.14,66.5,62.3,0.552,820684.6,820684.6,21977,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080812,2458438.00
09/10/2017 18:00,2,2.229,ACTIVE,212.61,354.37,59.944,1505080803,"201051344000955","219011344069620",28.80,32.80,0,318.61,387.14,65.0,60.8,0.557,841261.5,841261.5,21998,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080813,2458439.00
09/10/2017 18:00,2,1.582,ACTIVE,211.93,405.77,59.949,1505080803,"274151322000094","219011344069620",37.59,37.50,0,385.93,447.25,60.4,56.4,0.420,900572.3,900572.3,22318,0,0,0,L,1151911521,0,121.10,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080814,2458440.00
09/10/2017 18:00,2,2.303,ACTIVE,214.19,358.28,59.917,1505080803,"201051344000579","219011344069620",29.16,32.00,0,317.40,390.44,68.0,63.7,0.561,852014.4,852014.4,21999,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080815,2458441.00
09/10/2017 18:00,2,2.303,ACTIVE,213.06,355.58,59.991,1505080803,"201051344000890","219011344069620",28.80,29.80,0,319.81,389.24,67.2,62.9,0.548,835417.7,835417.7,21999,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080816,2458442.00
09/10/2017 18:00,2,2.268,ACTIVE,213.51,355.58,59.949,1505080803,"201051344000438","219011344069620",28.78,31.30,0,318.61,389.54,66.1,61.9,0.566,837584.6,837584.6,21983,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080817,2458443.00
09/10/2017 18:00,2,2.285,ACTIVE,213.29,350.77,59.870,1505080803,"201051344000417","219011344069620",18.69,29.80,0,332.43,373.91,43.2,39.8,0.367,738599.4,738599.4,22024,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080818,2458444.00
09/10/2017 18:00,2,2.369,ACTIVE,211.93,345.96,59.938,1505080803,"274151322000083","219011344069620",28.49,34.50,0,327.02,376.62,68.3,64.0,0.495,1075697.7,1075697.7,21879,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080819,2458445.00
09/10/2017 18:00,2,2.432,ACTIVE,212.16,360.99,59.949,1505080803,"274151322000076","219011344069620",29.28,41.50,0,327.92,376.01,72.2,67.8,0.504,1148996.4,1148996.4,21868,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080820,2458446.00
09/10/2017 18:00,2,2.311,ACTIVE,213.51,354.97,59.954,1505080803,"201051344000868","219011344069620",28.15,31.80,0,317.70,388.64,65.9,61.7,0.544,831759.8,831759.8,22012,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080821,2458447.00
09/10/2017 18:00,2,2.531,ACTIVE,211.70,359.78,59.981,1505080803,"274151322000095","219011344069620",28.78,37.30,0,328.52,376.01,73.8,69.3,0.508,1137918.9,1137918.9,21904,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080821,2458448.00
09/10/2017 18:00,2,2.291,ACTIVE,214.19,352.27,59.965,1505080803,"201051344000988","219011344069620",18.81,30.30,0,333.63,375.41,43.6,40.2,0.367,710899.7,710899.7,21972,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080822,2458449.00
09/10/2017 18:00,2,2.369,ACTIVE,213.29,355.88,59.922,1505080803,"201051344001025","219011344069620",28.61,33.50,0,318.00,389.84,68.7,64.3,0.566,838904.5,838904.5,21982,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080823,2458450.00
09/10/2017 18:00,2,2.324,ACTIVE,214.19,357.38,59.917,1505080803,"201051344000458","219011344069620",28.75,32.20,0,318.30,390.74,67.7,63.4,0.579,842808.2,842808.2,21978,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080824,2458451.00
09/10/2017 18:00,2,2.312,ACTIVE,214.64,357.68,59.949,1505080803,"201051344000853","219011344069620",28.71,31.50,0,321.01,393.75,67.2,62.9,0.575,844322.8,844322.8,22008,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080825,2458452.00
09/10/2017 18:00,2,2.312,ACTIVE,213.29,356.18,59.901,1505080803,"201051344000685","219011344069620",28.51,31.00,0,316.20,389.54,66.8,62.5,0.588,837377.8,837377.8,22030,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080826,2458453.00
09/10/2017 18:00,2,2.330,ACTIVE,213.29,356.78,59.981,1505080803,"201051344000917","219011344069620",28.69,36.50,0,318.61,389.54,67.7,63.4,0.570,833999.0,833999.0,22025,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080827,2458454.00
09/10/2017 18:00,2,2.332,ACTIVE,213.29,355.88,59.949,1505080803,"201051344001145","219011344069620",28.94,31.80,0,318.00,389.54,68.4,64.1,0.570,842111.8,842111.8,22009,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080828,2458455.00
09/10/2017 18:00,2,2.322,ACTIVE,213.74,355.58,59.949,1505080803,"201051344000651","219011344069620",28.45,36.00,0,318.30,390.14,66.9,62.7,0.561,831161.0,831161.0,21999,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080829,2458456.00
09/10/2017 18:00,2,2.221,ACTIVE,211.03,356.48,59.938,1505080803,"274151322000088","219011344069620",28.13,37.00,0,332.13,376.01,63.3,59.2,0.438,1032601.5,1032601.5,21874,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080830,2458457.00
09/10/2017 18:00,2,1.551,ACTIVE,212.38,414.79,59.938,1505080803,"274151322000068","219011344069620",38.70,38.20,0,388.04,448.45,61.3,57.2,0.424,901655.9,901655.9,22328,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080830,2458458.00
09/10/2017 18:00,2,2.295,ACTIVE,213.06,354.67,59.965,1505080803,"201051344001135","219011344069620",29.02,35.80,0,316.50,388.64,67.5,63.2,0.561,826716.3,826716.3,21957,0,0,0,L,1122011218,0,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080831,2458459.00
09/10/2017 18:00,2,2.311,ACTIVE,213.51,354.67,60.007,1505080803,"201051344000594","219011344069620",28.69,34.80,0,317.10,388.34,67.1,62.9,0.552,846416.4,846416.4,21994,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080832,2458460.00
09/10/2017 18:00,2,2.303,ACTIVE,213.51,356.18,59.901,1505080803,"201051344001203","219011344069620",28.53,32.60,0,316.50,390.44,66.5,62.3,0.566,836938.7,836938.7,22024,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080833,2458461.00
09/10/2017 18:00,2,2.279,ACTIVE,211.70,345.66,59.949,1505080803,"274151322000054","219011344069620",27.67,38.40,0,332.13,376.01,63.9,59.8,0.433,1047900.1,1047900.1,21843,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080834,2458462.00
09/10/2017 18:00,2,2.293,ACTIVE,213.96,354.67,59.954,1505080803,"201051344000867","219011344069620",28.65,32.00,0,320.71,388.64,66.5,62.3,0.544,830484.2,830484.2,22025,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080835,2458463.00
09/10/2017 18:00,2,2.160,ACTIVE,213.51,355.88,59.928,1505080803,"201051344001093","219011344069620",28.67,32.40,0,332.73,388.64,62.7,58.6,0.521,833963.6,833963.6,22031,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080836,2458464.00
09/10/2017 18:00,2,2.295,ACTIVE,213.96,356.18,59.938,1505080803,"201051344000900","219011344069620",28.57,31.50,0,316.80,389.84,66.4,62.1,0.552,852645.9,852645.9,22027,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080837,2458465.00
09/10/2017 18:00,2,2.256,ACTIVE,214.19,356.18,59.917,1505080803,"201051344000648","219011344069620",28.47,30.80,0,317.10,390.74,65.1,60.9,0.552,838562.0,838562.0,21992,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080838,2458466.00
09/10/2017 18:00,2,2.281,ACTIVE,213.96,356.78,59.970,1505080803,"201051344000569","219011344069620",28.75,32.20,0,317.10,391.04,66.5,62.2,0.561,854099.9,854099.9,21961,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080839,2458467.00
09/10/2017 18:00,2,2.336,ACTIVE,214.19,357.38,59.949,1505080803,"201051344000983","219011344069620",28.96,32.20,0,317.10,390.44,68.6,64.3,0.588,845152.0,845152.0,21996,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080840,2458468.00
09/10/2017 18:00,2,2.273,ACTIVE,214.19,355.28,59.944,1505080803,"201051344001158","219011344069620",28.61,31.80,0,318.61,389.84,65.9,61.6,0.552,828586.5,828586.5,22000,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080841,2458469.00
09/10/2017 18:00,2,2.232,ACTIVE,214.41,357.68,59.928,1505080803,"201051344000576","219011344069620",28.47,30.80,0,318.61,390.44,64.3,60.2,0.548,843165.1,843165.1,22014,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080842,2458470.00
09/10/2017 18:00,2,2.309,ACTIVE,211.70,344.15,59.933,1505080803,"274151322000087","219011344069620",28.09,43.60,0,328.22,376.01,65.6,61.4,0.433,1023936.3,1023936.3,22122,0,0,0,L,1151911521,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505080842,2458471.00
09/10/2017 18:15,2,1.826,ACTIVE,214.19,352.87,59.981,1505081703,"201051344000645","219011344069620",28.23,30.30,0,336.04,385.33,52.3,48.5,0.438,842109.7,842109.7,21986,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081704,2458472.00
09/10/2017 18:15,2,1.854,ACTIVE,211.70,351.97,59.975,1505081703,"274151322000085","219011344069620",27.71,33.50,0,333.33,369.70,52.1,48.3,0.345,1042162.0,1042162.0,21865,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081705,2458473.00
09/10/2017 18:15,2,1.828,ACTIVE,214.19,353.47,59.949,1505081703,"201051344000633","219011344069620",28.75,30.00,0,334.84,385.03,53.2,49.5,0.455,829389.2,829389.2,22042,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081706,2458474.00
09/10/2017 18:15,2,1.812,ACTIVE,213.74,352.27,59.981,1505081703,"201051344000469","219011344069620",28.57,29.50,0,334.54,384.13,52.5,48.7,0.451,833502.3,833502.3,22000,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081707,2458475.00
09/10/2017 18:15,2,1.834,ACTIVE,212.83,351.37,59.970,1505081703,"201051344000646","219011344069620",28.82,29.80,0,333.33,384.13,53.6,49.8,0.451,827495.8,827495.8,21992,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081708,2458476.00
09/10/2017 18:15,2,1.877,ACTIVE,211.70,354.07,59.938,1505081703,"274151322000052","219011344069620",28.45,36.50,0,322.51,382.33,54.1,50.3,0.380,1086699.5,1086699.5,21864,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081708,2458477.00
09/10/2017 18:15,2,2.004,ACTIVE,213.51,353.77,59.970,1505081703,"201051344000585","219011344069620",28.77,31.30,0,333.93,386.53,58.4,54.5,0.482,842168.8,842168.8,21988,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081709,2458478.00
09/10/2017 18:15,2,1.777,ACTIVE,212.61,350.77,59.938,1505081703,"201051344001230","219011344069620",28.94,28.50,0,332.13,381.73,52.1,48.4,0.442,831879.2,831879.2,22039,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081710,2458479.00
09/10/2017 18:15,2,1.820,ACTIVE,213.51,352.27,59.986,1505081703,"201051344000582","219011344069620",28.73,34.50,0,333.33,385.03,52.9,49.2,0.442,820698.5,820698.5,21978,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081711,2458480.00
09/10/2017 18:15,2,1.775,ACTIVE,212.61,350.47,59.981,1505081703,"201051344000955","219011344069620",28.75,31.50,0,330.93,382.33,51.8,48.0,0.442,841275.1,841275.1,21999,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081712,2458481.00
09/10/2017 18:15,2,1.287,ACTIVE,211.93,411.48,59.970,1505081703,"274151322000094","219011344069620",37.67,35.60,0,333.03,448.15,49.0,45.4,0.349,900584.9,900584.9,22319,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081713,2458482.00
09/10/2017 18:15,2,1.857,ACTIVE,213.74,352.87,60.018,1505081703,"201051344000579","219011344069620",28.92,30.00,0,334.84,385.33,54.4,50.6,0.446,852028.7,852028.7,22000,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081714,2458483.00
09/10/2017 18:15,2,1.836,ACTIVE,212.83,350.47,59.981,1505081703,"201051344000890","219011344069620",28.86,28.30,0,332.73,383.23,53.7,49.9,0.438,835431.7,835431.7,22000,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081715,2458484.00
09/10/2017 18:15,2,1.797,ACTIVE,213.29,351.67,59.922,1505081703,"201051344000438","219011344069620",28.90,29.50,0,334.84,384.73,52.6,48.9,0.442,837598.4,837598.4,21984,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081716,2458485.00
09/10/2017 18:15,2,1.828,ACTIVE,213.29,346.26,60.007,1505081703,"201051344000417","219011344069620",18.65,28.80,0,332.43,369.40,34.6,31.4,0.287,738608.3,738608.3,22025,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081717,2458486.00
09/10/2017 18:15,2,1.930,ACTIVE,211.93,351.37,60.007,1505081703,"274151322000083","219011344069620",28.57,32.60,0,331.53,371.81,55.9,52.0,0.393,1075712.2,1075712.2,21880,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081717,2458487.00
09/10/2017 18:15,2,1.998,ACTIVE,212.38,343.85,59.965,1505081703,"274151322000076","219011344069620",29.02,38.20,0,333.63,373.91,58.8,54.9,0.402,1149011.6,1149011.6,21869,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081718,2458488.00
09/10/2017 18:15,2,1.818,ACTIVE,213.51,351.67,59.996,1505081703,"201051344000868","219011344069620",28.51,29.80,0,333.93,383.83,52.5,48.8,0.433,831773.6,831773.6,22013,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081719,2458489.00
09/10/2017 18:15,2,2.059,ACTIVE,211.93,343.55,59.970,1505081703,"274151322000095","219011344069620",28.92,34.30,0,331.53,373.91,60.3,56.2,0.411,1137934.5,1137934.5,21905,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081720,2458490.00
09/10/2017 18:15,2,1.842,ACTIVE,213.74,348.96,59.975,1505081703,"201051344000988","219011344069620",18.53,29.00,0,334.54,371.81,34.6,31.5,0.292,710908.6,710908.6,21973,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081721,2458491.00
09/10/2017 18:15,2,1.879,ACTIVE,213.06,351.37,60.028,1505081703,"201051344001025","219011344069620",28.84,31.80,0,332.73,384.73,55.0,51.1,0.451,838918.9,838918.9,21983,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081722,2458492.00
09/10/2017 18:15,2,1.854,ACTIVE,213.74,351.67,59.965,1505081703,"201051344000458","219011344069620",28.73,30.80,0,334.84,384.73,53.9,50.1,0.455,842822.2,842822.2,21979,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081723,2458493.00
09/10/2017 18:15,2,1.832,ACTIVE,214.41,353.47,59.933,1505081703,"201051344000853","219011344069620",28.78,30.00,0,336.04,385.63,53.4,49.6,0.455,844336.8,844336.8,22009,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081724,2458494.00
09/10/2017 18:15,2,1.834,ACTIVE,213.06,351.67,59.986,1505081703,"201051344000685","219011344069620",28.55,29.30,0,332.13,384.13,53.0,49.2,0.468,837391.7,837391.7,22031,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081725,2458495.00
09/10/2017 18:15,2,1.883,ACTIVE,213.06,352.87,59.981,1505081703,"201051344000917","219011344069620",28.35,34.80,0,333.03,383.83,54.1,50.3,0.451,834013.1,834013.1,22026,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081726,2458496.00
09/10/2017 18:15,2,1.855,ACTIVE,213.06,352.27,59.933,1505081703,"201051344001145","219011344069620",29.06,29.80,0,334.24,385.03,54.6,50.8,0.451,842126.1,842126.1,22010,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081726,2458497.00
09/10/2017 18:15,2,1.820,ACTIVE,213.51,351.97,59.928,1505081703,"201051344000651","219011344069620",28.92,34.30,0,333.93,385.63,53.3,49.5,0.442,831175.0,831175.0,22000,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081727,2458498.00
09/10/2017 18:15,2,1.799,ACTIVE,211.70,352.57,59.975,1505081703,"274151322000088","219011344069620",28.01,35.00,0,332.43,369.70,51.0,47.3,0.345,1032614.7,1032614.7,21875,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081728,2458499.00
09/10/2017 18:15,2,1.260,ACTIVE,212.61,417.19,59.954,1505081703,"274151322000068","219011344069620",38.68,36.30,0,387.44,444.85,49.0,45.3,0.331,901668.7,901668.7,22329,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081729,2458500.00
09/10/2017 18:15,2,1.875,ACTIVE,212.83,351.07,59.949,1505081703,"201051344001135","219011344069620",28.41,33.50,0,333.33,384.43,54.0,50.2,0.442,826730.4,826730.4,21958,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081730,2458501.00
09/10/2017 18:15,2,1.836,ACTIVE,213.06,351.07,59.944,1505081703,"201051344000594","219011344069620",28.73,32.60,0,332.73,383.23,53.4,49.6,0.429,846430.4,846430.4,21995,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081731,2458502.00
09/10/2017 18:15,2,1.844,ACTIVE,213.29,351.37,59.970,1505081703,"201051344001203","219011344069620",28.31,31.00,0,328.82,385.63,52.9,49.1,0.433,836952.6,836952.6,22025,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081732,2458503.00
09/10/2017 18:15,2,1.850,ACTIVE,211.93,343.85,59.975,1505081703,"274151322000054","219011344069620",27.75,36.00,0,332.13,370.30,52.0,48.2,0.358,1047913.5,1047913.5,21844,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081733,2458504.00
09/10/2017 18:15,2,1.822,ACTIVE,213.74,350.77,59.975,1505081703,"201051344000867","219011344069620",28.67,30.50,0,333.93,382.63,53.0,49.2,0.424,830498.1,830498.1,22026,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081734,2458505.00
09/10/2017 18:15,2,1.699,ACTIVE,213.29,351.37,60.034,1505081703,"201051344001093","219011344069620",28.78,31.00,0,317.40,397.35,49.6,45.9,0.407,833976.6,833976.6,22032,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081735,2458506.00
09/10/2017 18:15,2,1.793,ACTIVE,213.51,351.67,59.981,1505081703,"201051344000900","219011344069620",28.90,30.30,0,334.84,383.53,52.6,48.8,0.438,852659.7,852659.7,22028,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081736,2458507.00
09/10/2017 18:15,2,1.775,ACTIVE,213.96,351.67,59.933,1505081703,"201051344000648","219011344069620",28.75,29.30,0,335.14,383.83,51.7,48.0,0.433,838575.5,838575.5,21993,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081737,2458508.00
09/10/2017 18:15,2,1.830,ACTIVE,213.96,352.27,59.933,1505081703,"201051344000569","219011344069620",28.53,30.80,0,334.24,384.73,52.9,49.1,0.446,854113.8,854113.8,21962,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081738,2458509.00
09/10/2017 18:15,2,1.889,ACTIVE,213.74,351.97,59.965,1505081703,"201051344000983","219011344069620",28.63,30.50,0,333.63,385.33,54.7,50.9,0.464,845166.3,845166.3,21997,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081739,2458510.00
09/10/2017 18:15,2,1.811,ACTIVE,213.96,352.27,59.975,1505081703,"201051344001158","219011344069620",28.53,30.30,0,333.93,384.13,52.4,48.6,0.442,828600.2,828600.2,22001,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081740,2458511.00
09/10/2017 18:15,2,1.770,ACTIVE,214.19,353.47,60.002,1505081703,"201051344000576","219011344069620",28.29,29.00,0,334.84,384.43,50.8,47.1,0.429,843178.5,843178.5,22015,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081741,2458512.00
09/10/2017 18:15,2,1.854,ACTIVE,212.16,350.17,59.981,1505081703,"274151322000087","219011344069620",28.47,40.80,0,332.43,369.40,53.4,49.6,0.354,1023950.1,1023950.1,22123,0,0,0,L,1151911521,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505081741,2458513.00
09/10/2017 18:30,2,1.387,ACTIVE,213.51,348.06,60.018,1505082604,"201051344000645","219011344069620",28.11,29.00,0,334.24,374.51,39.5,36.2,0.327,842120.3,842120.3,21987,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082605,2458514.00
09/10/2017 18:30,2,1.451,ACTIVE,211.70,349.56,60.002,1505082604,"274151322000085","219011344069620",27.73,32.40,0,331.83,363.99,40.8,37.4,0.274,1042172.7,1042172.7,21866,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082606,2458515.00
09/10/2017 18:30,2,1.393,ACTIVE,213.51,348.96,60.018,1505082604,"201051344000633","219011344069620",28.71,28.50,0,333.93,376.92,40.5,37.2,0.331,829400.0,829400.0,22043,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082607,2458516.00
09/10/2017 18:30,2,1.377,ACTIVE,213.29,347.76,60.028,1505082604,"201051344000469","219011344069620",28.41,28.50,0,333.93,375.11,39.7,36.4,0.336,833512.9,833512.9,22001,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082608,2458517.00
09/10/2017 18:30,2,1.432,ACTIVE,212.61,348.36,60.012,1505082604,"201051344000646","219011344069620",28.23,28.50,0,332.13,375.41,41.0,37.6,0.340,827506.8,827506.8,21993,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082609,2458518.00
09/10/2017 18:30,2,1.463,ACTIVE,211.25,340.25,59.981,1505082604,"274151322000052","219011344069620",28.59,34.80,0,332.13,364.29,42.4,39.0,0.292,1086710.6,1086710.6,21865,0,0,0,L,1151911521,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082610,2458519.00
09/10/2017 18:30,2,1.557,ACTIVE,213.29,348.66,60.023,1505082604,"201051344000585","219011344069620",28.78,29.50,0,332.43,377.22,45.4,41.9,0.362,842180.9,842180.9,21989,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082611,2458520.00
09/10/2017 18:30,2,1.369,ACTIVE,212.61,345.96,59.986,1505082604,"201051344001230","219011344069620",28.57,27.50,0,331.83,372.71,39.7,36.4,0.323,831889.8,831889.8,22040,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082611,2458521.00
09/10/2017 18:30,2,1.408,ACTIVE,213.29,348.06,60.012,1505082604,"201051344000582","219011344069620",28.35,32.80,0,332.73,376.01,40.5,37.1,0.336,820709.3,820709.3,21979,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082612,2458522.00
09/10/2017 18:30,2,1.344,ACTIVE,212.38,346.26,60.012,1505082604,"201051344000955","219011344069620",28.80,30.00,0,331.83,373.01,39.2,35.9,0.323,841285.5,841285.5,22000,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082613,2458523.00
09/10/2017 18:30,2,0.938,ACTIVE,211.48,427.11,59.975,1505082604,"274151322000094","219011344069620",39.50,34.30,0,333.93,443.34,37.2,33.9,0.261,900594.9,900594.9,22320,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082615,2458524.00
09/10/2017 18:30,2,1.422,ACTIVE,213.29,348.06,59.991,1505082604,"201051344000579","219011344069620",28.90,29.00,0,334.24,375.71,41.7,38.3,0.331,852039.8,852039.8,22001,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082616,2458525.00
09/10/2017 18:30,2,1.414,ACTIVE,212.83,347.16,60.002,1505082604,"201051344000890","219011344069620",28.67,27.30,0,332.13,374.51,41.1,37.7,0.323,835442.7,835442.7,22001,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082616,2458526.00
09/10/2017 18:30,2,1.367,ACTIVE,213.06,347.76,59.986,1505082604,"201051344000438","219011344069620",28.82,28.30,0,333.93,374.81,40.0,36.6,0.331,837609.1,837609.1,21985,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082617,2458527.00
09/10/2017 18:30,2,1.387,ACTIVE,212.83,343.85,59.996,1505082604,"201051344000417","219011344069620",18.83,27.80,0,333.03,362.19,26.4,23.6,0.208,738615.2,738615.2,22026,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082618,2458528.00
09/10/2017 18:30,2,1.529,ACTIVE,211.48,346.56,59.970,1505082604,"274151322000083","219011344069620",28.35,30.80,0,332.13,365.49,43.9,40.4,0.309,1075723.7,1075723.7,21881,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082619,2458529.00
09/10/2017 18:30,2,1.555,ACTIVE,211.93,341.15,59.965,1505082604,"274151322000076","219011344069620",29.18,35.60,0,332.43,367.00,46.0,42.5,0.314,1149023.8,1149023.8,21870,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082620,2458530.00
09/10/2017 18:30,2,1.396,ACTIVE,213.06,346.56,59.986,1505082604,"201051344000868","219011344069620",28.17,28.80,0,332.73,373.31,39.9,36.6,0.318,831784.3,831784.3,22014,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082621,2458531.00
09/10/2017 18:30,2,1.619,ACTIVE,211.03,350.77,59.996,1505082604,"274151322000095","219011344069620",28.90,32.60,0,331.23,367.30,47.4,43.8,0.323,1137947.0,1137947.0,21906,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082622,2458532.00
09/10/2017 18:30,2,1.393,ACTIVE,213.29,345.36,59.970,1505082604,"201051344000988","219011344069620",18.57,28.30,0,333.33,364.89,26.2,23.4,0.217,710915.5,710915.5,21974,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082623,2458533.00
09/10/2017 18:30,2,1.457,ACTIVE,212.83,347.16,59.996,1505082604,"201051344001025","219011344069620",28.53,29.80,0,333.03,375.71,42.2,38.8,0.340,838930.1,838930.1,21984,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082624,2458534.00
09/10/2017 18:30,2,1.418,ACTIVE,213.29,348.06,59.986,1505082604,"201051344000458","219011344069620",28.53,29.30,0,333.93,376.01,41.0,37.6,0.349,842833.2,842833.2,21980,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082625,2458535.00
09/10/2017 18:30,2,1.424,ACTIVE,213.96,348.66,59.991,1505082604,"201051344000853","219011344069620",28.13,28.80,0,335.14,376.31,40.6,37.3,0.340,844347.7,844347.7,22010,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082626,2458536.00
09/10/2017 18:30,2,1.383,ACTIVE,212.83,348.66,59.986,1505082604,"201051344000685","219011344069620",28.77,28.00,0,332.13,374.81,40.3,37.0,0.349,837402.5,837402.5,22032,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082626,2458537.00
09/10/2017 18:30,2,1.432,ACTIVE,213.06,348.36,59.996,1505082604,"201051344000917","219011344069620",28.55,33.00,0,333.33,375.41,41.4,38.0,0.336,834024.2,834024.2,22027,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082627,2458538.00
09/10/2017 18:30,2,1.439,ACTIVE,213.06,348.06,59.975,1505082604,"201051344001145","219011344069620",28.69,28.00,0,332.73,376.01,41.9,38.5,0.331,842137.2,842137.2,22011,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082628,2458539.00
09/10/2017 18:30,2,1.418,ACTIVE,213.29,348.06,60.002,1505082604,"201051344000651","219011344069620",28.31,32.40,0,333.93,374.81,40.7,37.3,0.336,831185.9,831185.9,22001,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082629,2458540.00
09/10/2017 18:30,2,1.402,ACTIVE,211.48,347.76,59.949,1505082604,"274151322000088","219011344069620",27.85,33.30,0,331.53,363.39,39.6,36.3,0.270,1032625.2,1032625.2,21876,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082630,2458541.00
09/10/2017 18:30,2,1.018,ACTIVE,212.16,403.97,59.965,1505082604,"274151322000068","219011344069620",37.77,35.20,0,333.93,435.83,39.0,35.7,0.261,901678.9,901678.9,22330,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082631,2458542.00
09/10/2017 18:30,2,1.436,ACTIVE,212.83,346.56,59.975,1505082604,"201051344001135","219011344069620",28.47,31.80,0,332.73,373.31,41.4,38.1,0.331,826741.5,826741.5,21959,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082632,2458543.00
09/10/2017 18:30,2,1.402,ACTIVE,212.83,347.16,60.012,1505082604,"201051344000594","219011344069620",28.57,30.80,0,331.83,373.61,40.6,37.3,0.331,846441.3,846441.3,21996,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082633,2458544.00
09/10/2017 18:30,2,1.408,ACTIVE,213.06,346.86,59.954,1505082604,"201051344001203","219011344069620",28.17,29.30,0,333.93,375.11,40.2,36.9,0.331,836963.3,836963.3,22026,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082634,2458545.00
09/10/2017 18:30,2,1.441,ACTIVE,211.48,341.15,59.954,1505082604,"274151322000054","219011344069620",27.79,34.30,0,332.13,364.29,40.6,37.2,0.278,1047924.2,1047924.2,21845,0,0,0,L,1151911521,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082635,2458546.00
09/10/2017 18:30,2,1.391,ACTIVE,213.29,346.56,59.981,1505082604,"201051344000867","219011344069620",28.61,29.30,0,332.73,373.01,40.4,37.1,0.318,830508.9,830508.9,22027,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082636,2458547.00
09/10/2017 18:30,2,1.281,ACTIVE,213.06,347.46,59.954,1505082604,"201051344001093","219011344069620",28.69,29.80,0,333.33,372.41,37.2,34.0,0.296,833986.6,833986.6,22033,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082637,2458548.00
09/10/2017 18:30,2,1.373,ACTIVE,213.06,347.76,59.954,1505082604,"201051344000900","219011344069620",28.49,29.00,0,333.93,374.51,39.6,36.3,0.323,852670.3,852670.3,22029,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082638,2458549.00
09/10/2017 18:30,2,1.354,ACTIVE,213.29,347.46,59.970,1505082604,"201051344000648","219011344069620",28.49,28.00,0,334.54,373.91,39.1,35.8,0.318,838586.0,838586.0,21994,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082639,2458550.00
09/10/2017 18:30,2,1.395,ACTIVE,213.29,347.46,59.975,1505082604,"201051344000569","219011344069620",28.49,29.50,0,333.93,374.81,40.2,36.9,0.331,854124.5,854124.5,21963,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082640,2458551.00
