ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 18:30,2,1.441,ACTIVE,213.74,347.76,59.959,1505082604,"201051344000983","219011344069620",28.69,29.30,0,332.13,375.71,41.9,38.5,0.349,845177.5,845177.5,21998,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082640,2458552.00
09/10/2017 18:30,2,1.352,ACTIVE,213.29,346.86,59.944,1505082604,"201051344001158","219011344069620",28.88,28.80,0,333.63,374.51,39.5,36.2,0.327,828610.9,828610.9,22002,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082641,2458553.00
09/10/2017 18:30,2,1.330,ACTIVE,213.74,348.66,59.949,1505082604,"201051344000576","219011344069620",28.45,28.00,0,334.54,375.11,38.4,35.1,0.314,843188.7,843188.7,22016,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082642,2458554.00
09/10/2017 18:30,2,1.467,ACTIVE,211.48,346.26,59.959,1505082604,"274151322000087","219011344069620",28.11,38.60,0,332.13,363.99,41.9,38.5,0.265,1023961.1,1023961.1,22124,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505082643,2458555.00
09/10/2017 18:45,2,0.965,ACTIVE,213.51,344.76,60.012,1505083503,"201051344000645","219011344069620",28.33,27.80,0,333.63,365.80,27.7,24.8,0.217,842127.9,842127.9,21988,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083504,2458556.00
09/10/2017 18:45,2,0.830,ACTIVE,211.93,342.65,59.991,1505083503,"274151322000085","219011344069620",29.68,30.80,0,332.73,357.38,25.0,22.2,0.159,1042180.5,1042180.5,21867,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083505,2458557.00
09/10/2017 18:45,2,0.986,ACTIVE,213.51,345.36,60.012,1505083503,"201051344000633","219011344069620",28.57,27.50,0,332.43,367.00,28.6,25.6,0.234,829407.8,829407.8,22044,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083506,2458558.00
09/10/2017 18:45,2,0.973,ACTIVE,213.06,344.15,60.007,1505083503,"201051344000469","219011344069620",28.35,27.50,0,332.13,365.80,27.9,25.1,0.230,833520.5,833520.5,22002,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083507,2458559.00
09/10/2017 18:45,2,1.010,ACTIVE,212.16,343.55,60.012,1505083503,"201051344000646","219011344069620",28.57,27.80,0,331.23,365.19,29.2,26.3,0.234,827514.7,827514.7,21994,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083508,2458560.00
09/10/2017 18:45,2,1.076,ACTIVE,211.48,344.15,59.981,1505083503,"274151322000052","219011344069620",28.39,33.00,0,331.83,358.28,30.9,27.9,0.212,1086718.9,1086718.9,21866,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083509,2458561.00
09/10/2017 18:45,2,1.129,ACTIVE,212.61,345.06,59.981,1505083503,"201051344000585","219011344069620",28.77,28.50,0,332.73,368.20,33.0,29.9,0.252,842189.8,842189.8,21990,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083510,2458562.00
09/10/2017 18:45,2,0.973,ACTIVE,212.38,341.75,60.007,1505083503,"201051344001230","219011344069620",28.29,27.00,0,330.03,363.69,27.9,25.0,0.221,831897.4,831897.4,22041,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083511,2458563.00
09/10/2017 18:45,2,1.002,ACTIVE,212.83,344.15,60.023,1505083503,"201051344000582","219011344069620",28.23,31.50,0,332.43,366.40,28.7,25.8,0.225,820717.1,820717.1,21980,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083511,2458564.00
09/10/2017 18:45,2,0.979,ACTIVE,212.16,342.65,59.949,1505083503,"201051344000955","219011344069620",27.85,28.80,0,330.93,363.99,27.6,24.8,0.221,841293.1,841293.1,22001,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083512,2458565.00
09/10/2017 18:45,2,0.709,ACTIVE,211.70,411.18,60.018,1505083503,"274151322000094","219011344069620",38.53,33.00,0,330.63,434.63,27.6,24.7,0.181,900602.3,900602.3,22321,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083513,2458566.00
09/10/2017 18:45,2,1.031,ACTIVE,213.06,343.85,60.002,1505083503,"201051344000579","219011344069620",28.45,28.00,0,333.33,366.10,29.7,26.8,0.230,852047.8,852047.8,22002,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083514,2458567.00
09/10/2017 18:45,2,1.021,ACTIVE,212.38,342.35,59.959,1505083503,"201051344000890","219011344069620",28.31,26.50,0,332.43,366.10,29.3,26.4,0.221,835450.6,835450.6,22002,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083515,2458568.00
09/10/2017 18:45,2,0.975,ACTIVE,212.83,343.85,60.012,1505083503,"201051344000438","219011344069620",28.63,27.50,0,332.73,365.80,28.3,25.4,0.230,837616.7,837616.7,21986,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083516,2458569.00
09/10/2017 18:45,2,1.018,ACTIVE,212.61,340.85,60.023,1505083503,"201051344000417","219011344069620",18.31,26.80,0,331.23,357.38,18.8,16.3,0.146,738620.1,738620.1,22027,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083517,2458570.00
09/10/2017 18:45,2,1.121,ACTIVE,211.48,344.15,59.959,1505083503,"274151322000083","219011344069620",28.35,29.30,0,331.53,359.78,32.2,29.1,0.221,1075732.4,1075732.4,21882,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083518,2458571.00
09/10/2017 18:45,2,1.139,ACTIVE,212.16,340.85,59.986,1505083503,"274151322000076","219011344069620",28.98,33.50,0,333.63,360.08,33.4,30.3,0.221,1149032.9,1149032.9,21871,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083519,2458572.00
09/10/2017 18:45,2,0.998,ACTIVE,212.83,343.25,59.959,1505083503,"201051344000868","219011344069620",27.81,27.80,0,331.53,365.19,28.2,25.3,0.217,831791.9,831791.9,22015,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083520,2458573.00
09/10/2017 18:45,2,1.189,ACTIVE,211.48,345.96,59.986,1505083503,"274151322000095","219011344069620",28.69,31.00,0,331.53,360.38,34.6,31.4,0.225,1137956.4,1137956.4,21907,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083520,2458574.00
09/10/2017 18:45,2,0.996,ACTIVE,212.83,342.65,59.986,1505083503,"201051344000988","219011344069620",18.23,27.30,0,332.43,357.98,18.4,15.8,0.150,710920.3,710920.3,21975,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083521,2458575.00
09/10/2017 18:45,2,1.025,ACTIVE,212.38,343.25,59.959,1505083503,"201051344001025","219011344069620",28.75,28.80,0,332.43,366.10,29.9,26.9,0.230,838938.3,838938.3,21985,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083522,2458576.00
09/10/2017 18:45,2,1.008,ACTIVE,213.06,344.15,60.012,1505083503,"201051344000458","219011344069620",28.31,28.30,0,333.03,366.10,28.9,26.0,0.239,842841.1,842841.1,21981,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083523,2458577.00
09/10/2017 18:45,2,1.000,ACTIVE,213.74,345.66,59.928,1505083503,"201051344000853","219011344069620",28.25,27.80,0,333.93,367.90,28.7,25.8,0.230,844355.5,844355.5,22011,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083524,2458578.00
09/10/2017 18:45,2,0.977,ACTIVE,212.61,343.55,59.975,1505083503,"201051344000685","219011344069620",28.57,27.30,0,332.73,366.40,28.3,25.4,0.239,837410.2,837410.2,22033,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083525,2458579.00
09/10/2017 18:45,2,1.021,ACTIVE,212.38,343.85,60.007,1505083503,"201051344000917","219011344069620",28.33,31.50,0,332.73,366.10,29.3,26.4,0.234,834032.2,834032.2,22028,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083526,2458580.00
09/10/2017 18:45,2,1.020,ACTIVE,212.83,344.45,59.986,1505083503,"201051344001145","219011344069620",28.65,27.30,0,332.43,367.30,29.6,26.6,0.225,842145.3,842145.3,22012,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083527,2458581.00
09/10/2017 18:45,2,0.998,ACTIVE,212.83,344.76,59.981,1505083503,"201051344000651","219011344069620",28.35,31.00,0,333.63,366.40,28.7,25.8,0.225,831193.7,831193.7,22002,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083528,2458582.00
09/10/2017 18:45,2,1.016,ACTIVE,211.48,341.45,59.981,1505083503,"274151322000088","219011344069620",27.69,31.80,0,332.43,356.48,28.4,25.5,0.186,1032632.9,1032632.9,21877,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083528,2458583.00
09/10/2017 18:45,2,0.715,ACTIVE,212.16,418.39,59.981,1505083503,"274151322000068","219011344069620",38.78,33.80,0,332.13,434.63,28.2,25.3,0.186,901686.5,901686.5,22331,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083529,2458584.00
09/10/2017 18:45,2,1.043,ACTIVE,212.38,342.95,59.996,1505083503,"201051344001135","219011344069620",28.13,30.30,0,332.13,365.80,29.7,26.8,0.230,826749.5,826749.5,21960,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083530,2458585.00
09/10/2017 18:45,2,0.996,ACTIVE,212.83,343.85,59.996,1505083503,"201051344000594","219011344069620",28.29,29.30,0,331.53,365.49,28.6,25.6,0.225,846449.1,846449.1,21997,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083531,2458586.00
09/10/2017 18:45,2,0.996,ACTIVE,212.83,343.55,59.991,1505083503,"201051344001203","219011344069620",28.01,28.50,0,332.73,366.40,28.3,25.4,0.221,836971.1,836971.1,22027,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083532,2458587.00
09/10/2017 18:45,2,0.611,ACTIVE,211.48,338.44,60.023,1505083503,"274151322000054","219011344069620",30.28,32.80,0,332.13,357.68,18.7,16.2,0.110,1047931.4,1047931.4,21846,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083533,2458588.00
09/10/2017 18:45,2,0.990,ACTIVE,213.29,343.55,59.991,1505083503,"201051344000867","219011344069620",28.35,28.30,0,331.83,365.19,28.4,25.5,0.212,830516.6,830516.6,22028,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083535,2458589.00
09/10/2017 18:45,2,0.902,ACTIVE,212.83,343.55,59.986,1505083503,"201051344001093","219011344069620",28.53,28.50,0,332.73,363.69,26.1,23.3,0.199,833993.7,833993.7,22034,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083536,2458590.00
09/10/2017 18:45,2,0.941,ACTIVE,213.29,344.45,60.012,1505083503,"201051344000900","219011344069620",28.84,28.00,0,332.13,365.19,27.5,24.7,0.208,852677.9,852677.9,22030,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083537,2458591.00
09/10/2017 18:45,2,0.947,ACTIVE,213.51,344.15,59.965,1505083503,"201051344000648","219011344069620",28.59,26.80,0,332.73,365.80,27.5,24.6,0.212,838593.5,838593.5,21995,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083538,2458592.00
09/10/2017 18:45,2,0.988,ACTIVE,213.06,344.15,60.012,1505083503,"201051344000569","219011344069620",28.31,28.80,0,333.03,365.80,28.3,25.4,0.225,854132.3,854132.3,21964,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083539,2458593.00
09/10/2017 18:45,2,1.018,ACTIVE,213.29,344.76,60.002,1505083503,"201051344000983","219011344069620",28.78,28.30,0,333.33,366.70,29.7,26.7,0.234,845185.6,845185.6,21999,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083540,2458594.00
09/10/2017 18:45,2,0.979,ACTIVE,213.29,343.55,60.007,1505083503,"201051344001158","219011344069620",28.07,27.80,0,332.73,364.89,27.9,25.0,0.225,828618.5,828618.5,22003,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083540,2458595.00
09/10/2017 18:45,2,0.938,ACTIVE,213.74,345.06,60.002,1505083503,"201051344000576","219011344069620",27.99,27.00,0,332.43,365.49,26.6,23.7,0.208,843196.0,843196.0,22017,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083541,2458596.00
09/10/2017 18:45,2,1.088,ACTIVE,211.70,338.74,60.002,1505083503,"274151322000087","219011344069620",27.77,36.30,0,332.13,357.38,30.6,27.6,0.190,1023969.3,1023969.3,22125,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505083542,2458597.00
09/10/2017 19:00,2,0.654,ACTIVE,213.29,340.55,60.012,1505084403,"201051344000645","219011344069620",27.93,27.00,0,323.72,357.38,18.5,16.0,0.137,842132.9,842132.9,21989,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084404,2458598.00
09/10/2017 19:00,2,0.518,ACTIVE,211.70,339.34,59.959,1505084403,"274151322000085","219011344069620",29.24,29.50,0,326.12,348.96,15.4,13.0,0.088,1042184.4,1042184.4,21868,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084405,2458599.00
09/10/2017 19:00,2,0.686,ACTIVE,213.29,341.75,59.970,1505084403,"201051344000633","219011344069620",27.91,26.80,0,323.11,358.88,19.4,16.8,0.141,829413.1,829413.1,22045,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084406,2458600.00
09/10/2017 19:00,2,0.668,ACTIVE,213.06,340.25,59.949,1505084403,"201051344000469","219011344069620",28.09,26.80,0,320.41,357.98,19.0,16.4,0.146,833525.7,833525.7,22003,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084407,2458601.00
09/10/2017 19:00,2,0.705,ACTIVE,211.70,339.65,60.007,1505084403,"201051344000646","219011344069620",28.13,26.80,0,319.21,357.38,20.1,17.5,0.146,827520.2,827520.2,21995,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084408,2458602.00
09/10/2017 19:00,2,0.760,ACTIVE,211.48,336.04,59.954,1505084403,"274151322000052","219011344069620",28.09,31.80,0,318.91,352.57,21.7,19.0,0.137,1086724.8,1086724.8,21867,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084409,2458603.00
09/10/2017 19:00,2,0.811,ACTIVE,212.38,341.75,59.991,1505084403,"201051344000585","219011344069620",28.03,27.50,0,322.21,358.88,23.0,20.3,0.164,842196.0,842196.0,21991,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084410,2458604.00
09/10/2017 19:00,2,0.666,ACTIVE,211.93,339.34,59.959,1505084403,"201051344001230","219011344069620",28.07,26.00,0,318.91,354.97,18.9,16.4,0.137,831902.5,831902.5,22042,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084411,2458605.00
09/10/2017 19:00,2,0.680,ACTIVE,212.38,339.95,59.970,1505084403,"201051344000582","219011344069620",28.25,29.80,0,323.41,357.08,19.5,16.9,0.141,820722.4,820722.4,21981,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084411,2458606.00
09/10/2017 19:00,2,0.674,ACTIVE,211.70,339.65,59.965,1505084403,"201051344000955","219011344069620",27.97,27.80,0,318.91,355.58,19.1,16.6,0.133,841298.2,841298.2,22002,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084412,2458607.00
09/10/2017 19:00,2,0.504,ACTIVE,211.70,399.16,59.959,1505084403,"274151322000094","219011344069620",37.27,32.00,0,333.03,422.00,19.1,16.6,0.128,900607.4,900607.4,22322,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084413,2458608.00
09/10/2017 19:00,2,0.715,ACTIVE,212.83,340.25,60.023,1505084403,"201051344000579","219011344069620",28.31,27.30,0,321.61,357.68,20.6,17.9,0.141,852053.4,852053.4,22003,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084414,2458609.00
09/10/2017 19:00,2,0.707,ACTIVE,211.93,339.34,59.975,1505084403,"201051344000890","219011344069620",28.21,25.80,0,320.71,357.08,20.2,17.6,0.141,835456.0,835456.0,22003,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084415,2458610.00
09/10/2017 19:00,2,0.666,ACTIVE,212.38,339.95,59.959,1505084403,"201051344000438","219011344069620",28.59,26.50,0,322.81,357.98,19.3,16.7,0.137,837621.9,837621.9,21987,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084416,2458611.00
09/10/2017 19:00,2,0.697,ACTIVE,212.16,338.14,59.954,1505084403,"201051344000417","219011344069620",18.49,26.00,0,322.51,350.77,13.1,10.7,0.084,738623.4,738623.4,22028,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084417,2458612.00
09/10/2017 19:00,2,0.801,ACTIVE,211.93,337.54,59.965,1505084403,"274151322000083","219011344069620",27.79,28.30,0,319.51,352.87,22.5,19.8,0.146,1075738.4,1075738.4,21883,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084418,2458613.00
09/10/2017 19:00,2,0.609,ACTIVE,212.16,338.74,59.954,1505084403,"274151322000076","219011344069620",30.97,31.80,0,320.11,353.77,19.1,16.5,0.128,1149039.1,1149039.1,21872,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084419,2458614.00
09/10/2017 19:00,2,0.688,ACTIVE,212.61,339.65,59.954,1505084403,"201051344000868","219011344069620",27.61,27.00,0,320.41,356.48,19.3,16.7,0.133,831797.1,831797.1,22016,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084420,2458615.00
09/10/2017 19:00,2,0.824,ACTIVE,211.93,340.85,59.959,1505084403,"274151322000095","219011344069620",28.77,29.50,0,318.61,354.07,24.0,21.3,0.159,1137962.9,1137962.9,21908,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084420,2458616.00
09/10/2017 19:00,2,0.670,ACTIVE,212.83,339.34,59.959,1505084403,"201051344000988","219011344069620",18.13,26.80,0,322.81,353.17,12.3,10.0,0.093,710923.5,710923.5,21976,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084421,2458617.00
09/10/2017 19:00,2,0.713,ACTIVE,212.16,339.34,59.970,1505084403,"201051344001025","219011344069620",28.31,27.50,0,320.41,358.28,20.5,17.9,0.155,838943.8,838943.8,21986,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084422,2458618.00
09/10/2017 19:00,2,0.689,ACTIVE,212.83,340.25,59.975,1505084403,"201051344000458","219011344069620",28.19,27.80,0,322.21,357.38,19.7,17.1,0.146,842846.5,842846.5,21982,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084423,2458619.00
09/10/2017 19:00,2,0.682,ACTIVE,213.51,341.75,59.922,1505084403,"201051344000853","219011344069620",27.87,26.80,0,324.02,358.58,19.3,16.7,0.146,844360.8,844360.8,22012,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084424,2458620.00
09/10/2017 19:00,2,0.678,ACTIVE,212.38,340.85,59.996,1505084403,"201051344000685","219011344069620",27.71,26.00,0,323.72,357.38,19.1,16.5,0.150,837415.4,837415.4,22034,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084425,2458621.00
09/10/2017 19:00,2,0.703,ACTIVE,212.38,340.25,59.975,1505084403,"201051344000917","219011344069620",27.87,30.30,0,320.41,357.98,19.9,17.3,0.146,834037.6,834037.6,22029,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084426,2458622.00
09/10/2017 19:00,2,0.654,ACTIVE,212.38,340.85,59.986,1505084403,"201051344001145","219011344069620",29.34,26.00,0,323.41,358.58,19.4,16.8,0.133,842150.7,842150.7,22013,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084427,2458623.00
09/10/2017 19:00,2,0.686,ACTIVE,212.38,339.95,59.981,1505084403,"201051344000651","219011344069620",27.87,29.30,0,323.11,357.68,19.4,16.8,0.141,831199.0,831199.0,22003,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084428,2458624.00
09/10/2017 19:00,2,0.496,ACTIVE,211.70,337.84,60.002,1505084403,"274151322000088","219011344069620",27.69,30.50,0,319.21,351.07,13.9,11.5,0.075,1032637.0,1032637.0,21878,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084429,2458625.00
09/10/2017 19:00,2,0.350,ACTIVE,212.38,419.60,59.965,1505084403,"274151322000068","219011344069620",39.60,32.80,0,330.93,443.04,14.1,11.7,0.071,901691.3,901691.3,22332,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084430,2458626.00
09/10/2017 19:00,2,0.727,ACTIVE,211.93,339.04,59.981,1505084403,"201051344001135","219011344069620",28.15,29.00,0,320.11,356.48,20.7,18.1,0.141,826755.0,826755.0,21961,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084430,2458627.00
09/10/2017 19:00,2,0.684,ACTIVE,212.61,340.25,59.959,1505084403,"201051344000594","219011344069620",28.11,28.00,0,319.21,357.08,19.5,16.9,0.137,846454.4,846454.4,21998,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084431,2458628.00
09/10/2017 19:00,2,0.682,ACTIVE,212.61,339.95,59.975,1505084403,"201051344001203","219011344069620",28.05,27.30,0,322.51,357.68,19.4,16.8,0.146,836976.3,836976.3,22028,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084432,2458629.00
09/10/2017 19:00,2,0.492,ACTIVE,211.48,338.44,59.975,1505084403,"274151322000054","219011344069620",27.83,31.50,0,319.51,346.56,13.9,11.5,0.084,1047934.7,1047934.7,21847,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084434,2458630.00
09/10/2017 19:00,2,0.689,ACTIVE,213.06,339.95,59.954,1505084403,"201051344000867","219011344069620",27.91,27.30,0,321.01,356.78,19.5,16.9,0.137,830521.8,830521.8,22029,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084435,2458631.00
09/10/2017 19:00,2,0.629,ACTIVE,212.38,340.25,59.986,1505084403,"201051344001093","219011344069620",27.93,27.50,0,321.61,355.88,17.8,15.3,0.124,833998.4,833998.4,22035,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084435,2458632.00
09/10/2017 19:00,2,0.648,ACTIVE,212.83,340.85,59.970,1505084403,"201051344000900","219011344069620",27.97,27.00,0,322.51,357.38,18.4,15.9,0.133,852682.9,852682.9,22031,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084436,2458633.00
09/10/2017 19:00,2,0.656,ACTIVE,213.06,340.55,59.986,1505084403,"201051344000648","219011344069620",28.15,26.00,0,322.81,357.68,18.7,16.1,0.133,838598.5,838598.5,21996,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084437,2458634.00
09/10/2017 19:00,2,0.682,ACTIVE,213.06,340.25,59.996,1505084403,"201051344000569","219011344069620",28.05,27.80,0,321.91,357.08,19.4,16.8,0.141,854137.5,854137.5,21965,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084438,2458635.00
09/10/2017 19:00,2,0.703,ACTIVE,213.06,339.65,59.965,1505084403,"201051344000983","219011344069620",28.61,27.30,0,322.51,358.28,20.4,17.7,0.141,845191.1,845191.1,22000,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084439,2458636.00
09/10/2017 19:00,2,0.672,ACTIVE,212.83,339.95,59.981,1505084403,"201051344001158","219011344069620",27.67,27.00,0,320.41,357.68,18.9,16.3,0.141,828623.5,828623.5,22004,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084440,2458637.00
09/10/2017 19:00,2,0.627,ACTIVE,213.51,341.45,59.965,1505084403,"201051344000576","219011344069620",28.13,26.00,0,323.41,357.38,17.9,15.3,0.133,843200.8,843200.8,22018,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084441,2458638.00
09/10/2017 19:00,2,0.527,ACTIVE,211.70,338.74,59.981,1505084403,"274151322000087","219011344069620",30.12,34.50,0,319.21,352.27,16.1,13.6,0.097,1023974.6,1023974.6,22126,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505084442,2458639.00
09/10/2017 19:15,2,0.451,ACTIVE,213.06,339.34,59.986,1505085303,"201051344000645","219011344069620",27.81,26.00,0,331.83,350.77,12.7,10.4,0.080,842136.1,842136.1,21990,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085305,2458640.00
09/10/2017 19:15,2,0.408,ACTIVE,211.48,338.14,59.981,1505085303,"274151322000085","219011344069620",26.90,28.50,0,331.23,343.85,11.2,8.8,0.066,1042187.0,1042187.0,21869,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085305,2458641.00
09/10/2017 19:15,2,0.484,ACTIVE,213.29,340.55,59.965,1505085303,"201051344000633","219011344069620",27.83,25.80,0,331.83,351.97,13.7,11.3,0.088,829416.5,829416.5,22046,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085306,2458642.00
09/10/2017 19:15,2,0.482,ACTIVE,212.61,338.74,59.996,1505085303,"201051344000469","219011344069620",27.15,25.80,0,330.33,349.86,13.3,10.9,0.093,833529.0,833529.0,22004,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085307,2458643.00
09/10/2017 19:15,2,0.490,ACTIVE,211.93,338.44,60.002,1505085303,"201051344000646","219011344069620",28.11,25.80,0,329.13,350.17,14.0,11.6,0.088,827523.7,827523.7,21996,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085308,2458644.00
09/10/2017 19:15,2,0.516,ACTIVE,211.25,338.14,59.996,1505085303,"274151322000052","219011344069620",27.77,30.30,0,328.52,347.16,14.5,12.1,0.088,1086728.2,1086728.2,21868,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085309,2458645.00
09/10/2017 19:15,2,0.564,ACTIVE,212.61,339.34,59.991,1505085303,"201051344000585","219011344069620",27.71,26.50,0,330.63,351.37,15.8,13.4,0.097,842200.1,842200.1,21992,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085310,2458646.00
09/10/2017 19:15,2,0.471,ACTIVE,212.16,337.84,59.965,1505085303,"201051344001230","219011344069620",27.33,25.00,0,327.02,348.36,13.1,10.7,0.080,831905.8,831905.8,22043,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085311,2458647.00
09/10/2017 19:15,2,0.465,ACTIVE,212.83,338.44,59.991,1505085303,"201051344000582","219011344069620",26.74,28.30,0,329.73,350.17,12.6,10.3,0.071,820725.7,820725.7,21982,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085312,2458648.00
09/10/2017 19:15,2,0.486,ACTIVE,211.93,337.54,59.986,1505085303,"201051344000955","219011344069620",28.15,26.80,0,330.03,348.66,13.9,11.5,0.084,841301.6,841301.6,22003,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085313,2458649.00
09/10/2017 19:15,2,0.264,ACTIVE,211.48,396.45,59.996,1505085303,"274151322000094","219011344069620",37.33,31.00,0,333.33,434.02,9.9,7.6,0.057,900610.0,900610.0,22323,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085314,2458650.00
09/10/2017 19:15,2,0.506,ACTIVE,212.61,338.74,59.996,1505085303,"201051344000579","219011344069620",28.47,26.30,0,331.23,349.86,14.6,12.2,0.084,852057.0,852057.0,22004,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085315,2458651.00
09/10/2017 19:15,2,0.492,ACTIVE,212.16,337.84,59.986,1505085303,"201051344000890","219011344069620",28.15,24.80,0,330.33,350.17,14.1,11.6,0.080,835459.6,835459.6,22004,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085316,2458652.00
09/10/2017 19:15,2,0.494,ACTIVE,212.61,338.14,60.002,1505085303,"201051344000438","219011344069620",27.10,25.50,0,330.93,349.56,13.6,11.2,0.088,837625.4,837625.4,21988,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085317,2458653.00
09/10/2017 19:15,2,0.500,ACTIVE,212.61,337.24,59.996,1505085303,"201051344000417","219011344069620",17.93,25.30,0,329.73,346.26,9.1,6.9,0.053,738625.6,738625.6,22029,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085318,2458654.00
09/10/2017 19:15,2,0.432,ACTIVE,211.48,338.14,60.007,1505085303,"274151322000083","219011344069620",27.85,27.50,0,329.43,347.46,12.2,9.9,0.075,1075742.1,1075742.1,21884,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085319,2458655.00
09/10/2017 19:15,2,0.533,ACTIVE,211.93,337.84,59.944,1505085303,"274151322000076","219011344069620",27.93,30.30,0,331.83,346.26,15.1,12.6,0.097,1149042.4,1149042.4,21873,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085320,2458656.00
09/10/2017 19:15,2,0.477,ACTIVE,212.61,338.44,59.991,1505085303,"201051344000868","219011344069620",27.99,26.00,0,330.33,349.86,13.6,11.2,0.080,831800.5,831800.5,22017,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085321,2458657.00
09/10/2017 19:15,2,0.439,ACTIVE,211.25,337.54,59.996,1505085303,"274151322000095","219011344069620",28.43,28.30,0,330.33,347.76,12.6,10.3,0.080,1137966.6,1137966.6,21909,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085322,2458658.00
09/10/2017 19:15,2,0.457,ACTIVE,212.61,338.44,59.996,1505085303,"201051344000988","219011344069620",18.01,26.00,0,330.63,347.76,8.3,6.1,0.049,710925.4,710925.4,21977,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085322,2458659.00
09/10/2017 19:15,2,0.480,ACTIVE,212.16,337.24,59.975,1505085303,"201051344001025","219011344069620",28.21,26.30,0,330.33,351.07,13.8,11.3,0.088,838947.4,838947.4,21987,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085323,2458660.00
09/10/2017 19:15,2,0.471,ACTIVE,212.38,337.54,59.981,1505085303,"201051344000458","219011344069620",28.49,26.50,0,331.23,349.86,13.6,11.2,0.088,842849.9,842849.9,21983,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085324,2458661.00
09/10/2017 19:15,2,0.477,ACTIVE,213.29,339.95,59.959,1505085303,"201051344000853","219011344069620",27.75,26.00,0,332.13,351.37,13.4,11.1,0.088,844364.1,844364.1,22013,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085325,2458662.00
09/10/2017 19:15,2,0.449,ACTIVE,212.61,339.04,59.944,1505085303,"201051344000685","219011344069620",28.39,25.30,0,330.03,351.37,12.9,10.6,0.084,837418.7,837418.7,22035,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085326,2458663.00
09/10/2017 19:15,2,0.457,ACTIVE,212.16,338.44,60.002,1505085303,"201051344000917","219011344069620",27.57,28.80,0,329.73,350.77,12.8,10.4,0.071,834041.0,834041.0,22030,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085327,2458664.00
09/10/2017 19:15,2,0.496,ACTIVE,212.38,338.14,59.949,1505085303,"201051344001145","219011344069620",24.01,25.00,0,330.63,350.77,12.1,9.7,0.071,842154.0,842154.0,22014,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085328,2458665.00
09/10/2017 19:15,2,0.477,ACTIVE,212.61,338.44,59.970,1505085303,"201051344000651","219011344069620",27.53,27.80,0,330.63,350.77,13.3,10.9,0.084,831202.4,831202.4,22004,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085329,2458666.00
09/10/2017 19:15,2,0.467,ACTIVE,211.03,337.24,59.996,1505085303,"274151322000088","219011344069620",26.88,29.00,0,330.33,343.25,12.7,10.3,0.075,1032639.7,1032639.7,21879,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085330,2458667.00
09/10/2017 19:15,2,0.348,ACTIVE,212.16,399.16,60.002,1505085303,"274151322000068","219011344069620",37.45,31.80,0,334.24,431.92,13.0,10.6,0.071,901693.9,901693.9,22333,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085331,2458668.00
09/10/2017 19:15,2,0.494,ACTIVE,212.16,337.24,60.007,1505085303,"201051344001135","219011344069620",28.51,27.30,0,329.73,349.86,14.3,11.9,0.084,826758.7,826758.7,21962,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085331,2458669.00
09/10/2017 19:15,2,0.484,ACTIVE,212.38,339.04,60.012,1505085303,"201051344000594","219011344069620",27.41,26.80,0,330.33,349.26,13.5,11.1,0.084,846457.8,846457.8,21999,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085332,2458670.00
09/10/2017 19:15,2,0.475,ACTIVE,212.38,336.94,60.007,1505085303,"201051344001203","219011344069620",27.39,26.30,0,330.93,350.77,13.2,10.8,0.080,836979.7,836979.7,22029,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085333,2458671.00
09/10/2017 19:15,2,0.488,ACTIVE,211.48,337.84,59.975,1505085303,"274151322000054","219011344069620",27.00,30.00,0,330.63,343.85,13.4,11.0,0.088,1047937.5,1047937.5,21848,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085334,2458672.00
09/10/2017 19:15,2,0.484,ACTIVE,212.61,337.54,60.007,1505085303,"201051344000867","219011344069620",27.57,26.30,0,331.23,349.56,13.6,11.2,0.075,830525.3,830525.3,22030,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085335,2458673.00
09/10/2017 19:15,2,0.455,ACTIVE,212.38,337.84,60.012,1505085303,"201051344001093","219011344069620",27.53,26.50,0,330.33,348.96,12.7,10.3,0.071,834001.6,834001.6,22036,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085336,2458674.00
09/10/2017 19:15,2,0.436,ACTIVE,212.61,338.74,59.975,1505085303,"201051344000900","219011344069620",28.09,26.30,0,330.93,349.26,12.4,10.1,0.080,852686.0,852686.0,22032,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085337,2458675.00
09/10/2017 19:15,2,0.482,ACTIVE,212.83,338.74,60.012,1505085303,"201051344000648","219011344069620",26.70,25.30,0,331.53,349.86,13.1,10.7,0.084,838601.8,838601.8,21997,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085338,2458676.00
09/10/2017 19:15,2,0.461,ACTIVE,212.61,338.44,59.996,1505085303,"201051344000569","219011344069620",28.57,27.00,0,331.23,349.56,13.3,11.0,0.084,854140.9,854140.9,21966,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085339,2458677.00
09/10/2017 19:15,2,0.498,ACTIVE,212.83,338.14,60.018,1505085303,"201051344000983","219011344069620",28.19,26.30,0,331.23,350.17,14.2,11.8,0.084,845194.7,845194.7,22001,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085340,2458678.00
09/10/2017 19:15,2,0.467,ACTIVE,212.83,338.74,59.991,1505085303,"201051344001158","219011344069620",27.73,26.00,0,331.23,350.17,13.2,10.8,0.084,828626.8,828626.8,22005,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085341,2458679.00
09/10/2017 19:15,2,0.443,ACTIVE,213.06,339.65,60.012,1505085303,"201051344000576","219011344069620",27.57,25.30,0,332.13,350.47,12.4,10.1,0.084,843203.9,843203.9,22019,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085342,2458680.00
09/10/2017 19:15,2,0.416,ACTIVE,211.48,337.84,59.996,1505085303,"274151322000087","219011344069620",27.00,32.40,0,331.23,344.45,11.4,9.1,0.062,1023977.3,1023977.3,22127,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505085343,2458681.00
09/10/2017 19:30,2,0.357,ACTIVE,213.29,338.44,59.970,1505086204,"201051344000645","219011344069620",26.80,25.30,0,332.13,346.26,9.8,7.5,0.053,842138.2,842138.2,21991,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086205,2458682.00
09/10/2017 19:30,2,0.311,ACTIVE,211.93,336.34,59.944,1505086204,"274151322000085","219011344069620",26.50,27.50,0,332.43,342.05,8.3,6.1,0.040,1042188.9,1042188.9,21870,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086206,2458683.00
09/10/2017 19:30,2,0.377,ACTIVE,213.29,339.95,59.970,1505086204,"201051344000633","219011344069620",27.12,24.80,0,330.93,348.36,10.4,8.1,0.057,829418.8,829418.8,22047,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086207,2458684.00
09/10/2017 19:30,2,0.371,ACTIVE,212.83,338.44,59.907,1505086204,"201051344000469","219011344069620",27.49,25.00,0,330.33,345.66,10.4,8.1,0.053,833531.4,833531.4,22005,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086208,2458685.00
09/10/2017 19:30,2,0.383,ACTIVE,211.93,337.24,59.949,1505086204,"201051344000646","219011344069620",27.45,24.80,0,330.03,345.66,10.7,8.4,0.057,827526.0,827526.0,21997,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086208,2458686.00
09/10/2017 19:30,2,0.336,ACTIVE,211.48,336.94,59.959,1505086204,"274151322000052","219011344069620",26.88,29.30,0,331.23,343.55,9.1,6.9,0.053,1086730.5,1086730.5,21869,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086209,2458687.00
09/10/2017 19:30,2,0.422,ACTIVE,212.61,337.84,59.965,1505086204,"201051344000585","219011344069620",27.19,25.50,0,330.33,346.56,11.7,9.3,0.057,842202.7,842202.7,21993,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086210,2458688.00
09/10/2017 19:30,2,0.355,ACTIVE,212.16,336.34,59.981,1505086204,"201051344001230","219011344069620",27.51,24.30,0,328.82,344.76,9.9,7.7,0.049,831908.1,831908.1,22044,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086211,2458689.00
09/10/2017 19:30,2,0.357,ACTIVE,212.61,337.84,59.959,1505086204,"201051344000582","219011344069620",27.02,26.80,0,330.63,345.96,9.8,7.6,0.053,820727.8,820727.8,21983,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086212,2458690.00
09/10/2017 19:30,2,0.393,ACTIVE,212.16,336.94,59.975,1505086204,"201051344000955","219011344069620",26.90,25.50,0,328.52,344.76,10.7,8.4,0.053,841304.1,841304.1,22004,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086213,2458691.00
09/10/2017 19:30,2,0.193,ACTIVE,211.93,382.63,59.959,1505086204,"274151322000094","219011344069620",35.98,29.80,0,332.73,408.78,7.0,4.9,0.027,900611.6,900611.6,22324,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086214,2458692.00
09/10/2017 19:30,2,0.406,ACTIVE,212.83,337.54,59.949,1505086204,"201051344000579","219011344069620",27.65,25.50,0,330.93,345.96,11.4,9.0,0.053,852059.6,852059.6,22005,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086215,2458693.00
09/10/2017 19:30,2,0.383,ACTIVE,212.16,336.34,59.970,1505086204,"201051344000890","219011344069620",27.63,24.30,0,330.63,345.96,10.8,8.5,0.049,835462.1,835462.1,22005,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086216,2458694.00
