ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 19:30,2,0.373,ACTIVE,212.61,337.54,59.975,1505086204,"201051344000438","219011344069620",27.25,24.30,0,330.93,346.26,10.3,8.0,0.053,837627.6,837627.6,21989,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086217,2458695.00
09/10/2017 19:30,2,0.379,ACTIVE,212.61,337.24,59.996,1505086204,"201051344000417","219011344069620",18.47,24.30,0,331.23,342.35,7.1,4.9,0.035,738627.0,738627.0,22030,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086217,2458696.00
09/10/2017 19:30,2,0.324,ACTIVE,211.70,336.64,59.944,1505086204,"274151322000083","219011344069620",26.70,26.50,0,331.83,342.65,8.8,6.5,0.053,1075744.2,1075744.2,21885,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086218,2458697.00
09/10/2017 19:30,2,0.332,ACTIVE,212.16,336.94,59.975,1505086204,"274151322000076","219011344069620",27.31,29.00,0,333.33,344.15,9.2,7.0,0.049,1149044.7,1149044.7,21874,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086219,2458698.00
09/10/2017 19:30,2,0.371,ACTIVE,212.83,337.54,59.944,1505086204,"201051344000868","219011344069620",27.55,25.00,0,331.23,345.96,10.4,8.1,0.053,831802.9,831802.9,22018,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086220,2458699.00
09/10/2017 19:30,2,0.332,ACTIVE,211.70,335.44,59.954,1505086204,"274151322000095","219011344069620",26.96,27.30,0,331.53,342.05,9.1,6.9,0.053,1137968.8,1137968.8,21910,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086221,2458700.00
09/10/2017 19:30,2,0.338,ACTIVE,212.83,338.44,59.965,1505086204,"201051344000988","219011344069620",18.03,25.00,0,329.73,345.06,6.2,4.0,0.035,710926.7,710926.7,21978,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086222,2458701.00
09/10/2017 19:30,2,0.369,ACTIVE,212.16,336.64,59.970,1505086204,"201051344001025","219011344069620",27.27,25.30,0,330.93,345.06,10.3,8.0,0.057,838949.7,838949.7,21988,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086223,2458702.00
09/10/2017 19:30,2,0.367,ACTIVE,212.83,336.64,59.938,1505086204,"201051344000458","219011344069620",27.63,25.80,0,331.53,346.56,10.3,8.0,0.053,842852.3,842852.3,21984,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086224,2458703.00
09/10/2017 19:30,2,0.357,ACTIVE,213.29,339.65,59.917,1505086204,"201051344000853","219011344069620",27.67,25.30,0,332.43,347.46,10.0,7.7,0.057,844366.4,844366.4,22014,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086225,2458704.00
09/10/2017 19:30,2,0.338,ACTIVE,212.61,338.44,59.917,1505086204,"201051344000685","219011344069620",27.77,24.30,0,330.33,346.26,9.5,7.2,0.053,837420.7,837420.7,22036,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086226,2458705.00
09/10/2017 19:30,2,0.355,ACTIVE,212.38,337.54,59.959,1505086204,"201051344000917","219011344069620",27.41,27.30,0,329.73,345.06,9.9,7.6,0.049,834043.3,834043.3,22031,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086226,2458706.00
09/10/2017 19:30,2,0.357,ACTIVE,212.61,337.54,59.938,1505086204,"201051344001145","219011344069620",27.35,24.30,0,331.53,345.96,9.9,7.7,0.053,842156.1,842156.1,22015,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086227,2458707.00
09/10/2017 19:30,2,0.361,ACTIVE,212.38,337.24,59.970,1505086204,"201051344000651","219011344069620",26.84,26.30,0,331.53,345.96,9.9,7.6,0.057,831204.6,831204.6,22005,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086228,2458708.00
09/10/2017 19:30,2,0.297,ACTIVE,211.48,334.54,59.938,1505086204,"274151322000088","219011344069620",25.64,28.30,0,330.93,342.65,7.7,5.5,0.035,1032641.6,1032641.6,21880,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086229,2458709.00
09/10/2017 19:30,2,0.213,ACTIVE,212.38,381.12,59.959,1505086204,"274151322000068","219011344069620",35.74,30.50,0,333.93,415.99,7.8,5.6,0.031,901695.8,901695.8,22334,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086230,2458710.00
09/10/2017 19:30,2,0.402,ACTIVE,212.16,336.34,59.907,1505086204,"201051344001135","219011344069620",27.23,26.00,0,330.63,345.06,11.1,8.8,0.053,826761.3,826761.3,21963,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086231,2458711.00
09/10/2017 19:30,2,0.359,ACTIVE,212.61,337.84,59.965,1505086204,"201051344000594","219011344069620",27.97,25.80,0,330.03,345.66,10.2,8.0,0.062,846460.1,846460.1,22000,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086232,2458712.00
09/10/2017 19:30,2,0.369,ACTIVE,212.38,336.34,59.981,1505086204,"201051344001203","219011344069620",27.67,25.30,0,330.63,346.26,10.4,8.1,0.053,836982.0,836982.0,22030,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086233,2458713.00
09/10/2017 19:30,2,0.307,ACTIVE,211.70,335.74,59.954,1505086204,"274151322000054","219011344069620",26.48,29.00,0,331.23,343.25,8.2,6.0,0.040,1047939.5,1047939.5,21849,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086234,2458714.00
09/10/2017 19:30,2,0.367,ACTIVE,213.06,337.54,59.986,1505086204,"201051344000867","219011344069620",27.95,25.50,0,330.93,345.36,10.4,8.1,0.053,830527.7,830527.7,22031,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086235,2458715.00
09/10/2017 19:30,2,0.359,ACTIVE,212.38,337.54,59.965,1505086204,"201051344001093","219011344069620",27.39,25.50,0,330.63,345.06,10.0,7.8,0.044,834003.8,834003.8,22037,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086235,2458716.00
09/10/2017 19:30,2,0.334,ACTIVE,212.83,338.74,59.965,1505086204,"201051344000900","219011344069620",27.47,25.30,0,330.63,345.66,9.3,7.1,0.053,852688.1,852688.1,22033,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086236,2458717.00
09/10/2017 19:30,2,0.367,ACTIVE,213.06,337.84,59.965,1505086204,"201051344000648","219011344069620",27.00,24.30,0,331.23,345.96,10.1,7.8,0.053,838603.9,838603.9,21998,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086238,2458718.00
09/10/2017 19:30,2,0.367,ACTIVE,213.06,337.54,59.981,1505086204,"201051344000569","219011344069620",27.51,26.00,0,331.23,346.26,10.3,8.0,0.057,854143.3,854143.3,21967,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086239,2458719.00
09/10/2017 19:30,2,0.389,ACTIVE,213.06,337.54,59.938,1505086204,"201051344000983","219011344069620",27.75,25.50,0,331.23,346.56,10.9,8.6,0.057,845197.2,845197.2,22002,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086240,2458720.00
09/10/2017 19:30,2,0.361,ACTIVE,212.83,338.14,59.944,1505086204,"201051344001158","219011344069620",27.27,25.30,0,330.93,345.96,10.1,7.8,0.057,828629.1,828629.1,22006,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086241,2458721.00
09/10/2017 19:30,2,0.346,ACTIVE,213.29,339.65,59.975,1505086204,"201051344000576","219011344069620",26.86,24.50,0,331.83,347.76,9.5,7.2,0.049,843206.1,843206.1,22020,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086242,2458722.00
09/10/2017 19:30,2,0.316,ACTIVE,211.70,337.54,59.970,1505086204,"274151322000087","219011344069620",26.38,30.80,0,332.43,341.75,8.4,6.2,0.044,1023979.3,1023979.3,22128,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505086243,2458723.00
09/10/2017 19:45,2,0.256,ACTIVE,213.06,337.84,59.959,1505087103,"201051344000645","219011344069620",26.64,24.50,0,331.83,345.36,6.9,4.8,0.027,842139.7,842139.7,21992,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087104,2458724.00
09/10/2017 19:45,2,0.211,ACTIVE,211.70,334.84,59.944,1505087103,"274151322000085","219011344069620",25.88,26.50,0,331.83,340.55,5.5,3.4,0.022,1042190.1,1042190.1,21871,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087105,2458725.00
09/10/2017 19:45,2,0.273,ACTIVE,213.06,338.44,59.965,1505087103,"201051344000633","219011344069620",27.39,24.00,0,331.83,346.56,7.6,5.4,0.031,829420.5,829420.5,22048,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087106,2458726.00
09/10/2017 19:45,2,0.271,ACTIVE,212.61,336.64,59.944,1505087103,"201051344000469","219011344069620",27.37,24.00,0,330.33,344.15,7.5,5.4,0.031,833533.0,833533.0,22006,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087107,2458727.00
09/10/2017 19:45,2,0.283,ACTIVE,211.93,336.04,59.965,1505087103,"201051344000646","219011344069620",26.96,24.30,0,330.33,344.45,7.7,5.5,0.031,827527.7,827527.7,21998,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087108,2458728.00
09/10/2017 19:45,2,0.238,ACTIVE,211.25,334.54,59.933,1505087103,"274151322000052","219011344069620",25.80,28.00,0,330.63,340.85,6.3,4.1,0.031,1086731.9,1086731.9,21870,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087109,2458729.00
09/10/2017 19:45,2,0.314,ACTIVE,212.38,336.94,59.954,1505087103,"201051344000585","219011344069620",27.39,24.80,0,330.93,344.76,8.8,6.5,0.027,842204.7,842204.7,21994,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087110,2458730.00
09/10/2017 19:45,2,0.260,ACTIVE,212.16,335.44,59.954,1505087103,"201051344001230","219011344069620",27.83,23.80,0,329.73,342.65,7.3,5.2,0.022,831909.7,831909.7,22045,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087111,2458731.00
09/10/2017 19:45,2,0.270,ACTIVE,212.61,336.94,59.975,1505087103,"201051344000582","219011344069620",26.18,25.80,0,331.23,343.85,7.2,5.0,0.031,820729.3,820729.3,21984,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087112,2458732.00
09/10/2017 19:45,2,0.285,ACTIVE,211.93,335.74,59.954,1505087103,"201051344000955","219011344069620",27.61,24.80,0,329.43,343.25,8.0,5.8,0.027,841305.8,841305.8,22005,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087113,2458733.00
09/10/2017 19:45,2,0.129,ACTIVE,211.70,335.44,59.981,1505087103,"274151322000094","219011344069620",30.69,28.30,0,333.33,396.15,4.0,2.0,0.022,900612.5,900612.5,22325,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087114,2458734.00
09/10/2017 19:45,2,0.309,ACTIVE,212.61,336.34,59.975,1505087103,"201051344000579","219011344069620",27.27,24.50,0,332.13,343.55,8.6,6.3,0.031,852061.5,852061.5,22006,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087115,2458735.00
09/10/2017 19:45,2,0.289,ACTIVE,212.16,335.14,59.928,1505087103,"201051344000890","219011344069620",27.31,23.80,0,330.03,344.45,8.0,5.8,0.027,835463.9,835463.9,22006,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087116,2458736.00
09/10/2017 19:45,2,0.266,ACTIVE,212.38,336.34,59.959,1505087103,"201051344000438","219011344069620",27.63,23.80,0,331.53,343.25,7.5,5.3,0.027,837629.2,837629.2,21990,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087116,2458737.00
09/10/2017 19:45,2,0.301,ACTIVE,212.38,336.04,59.949,1505087103,"201051344000417","219011344069620",17.91,24.00,0,330.33,341.45,5.5,3.4,0.013,738628.1,738628.1,22031,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087118,2458738.00
09/10/2017 19:45,2,0.217,ACTIVE,211.70,335.14,59.928,1505087103,"274151322000083","219011344069620",25.84,25.80,0,331.23,340.55,5.7,3.5,0.027,1075745.4,1075745.4,21886,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087119,2458739.00
09/10/2017 19:45,2,0.225,ACTIVE,211.93,335.74,59.933,1505087103,"274151322000076","219011344069620",26.90,27.80,0,333.03,341.15,6.2,4.0,0.027,1149046.1,1149046.1,21875,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087119,2458740.00
09/10/2017 19:45,2,0.281,ACTIVE,212.61,336.64,59.933,1505087103,"201051344000868","219011344069620",26.80,24.30,0,330.93,344.45,7.7,5.5,0.027,831804.6,831804.6,22019,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087120,2458741.00
09/10/2017 19:45,2,0.219,ACTIVE,211.48,334.24,59.938,1505087103,"274151322000095","219011344069620",26.20,26.30,0,331.23,340.55,5.8,3.7,0.022,1137970.1,1137970.1,21911,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087121,2458742.00
09/10/2017 19:45,2,0.244,ACTIVE,212.38,337.24,59.975,1505087103,"201051344000988","219011344069620",17.89,24.30,0,330.33,343.55,4.5,2.4,0.018,710927.5,710927.5,21979,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087122,2458743.00
09/10/2017 19:45,2,0.270,ACTIVE,211.93,335.44,59.938,1505087103,"201051344001025","219011344069620",27.02,24.50,0,330.03,342.95,7.4,5.2,0.035,838951.4,838951.4,21989,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087123,2458744.00
09/10/2017 19:45,2,0.268,ACTIVE,212.38,336.94,59.959,1505087103,"201051344000458","219011344069620",27.37,25.00,0,331.53,345.36,7.4,5.2,0.035,842853.9,842853.9,21985,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087124,2458745.00
09/10/2017 19:45,2,0.264,ACTIVE,213.29,338.14,59.944,1505087103,"201051344000853","219011344069620",27.25,24.30,0,333.63,345.36,7.3,5.1,0.031,844368.0,844368.0,22015,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087125,2458746.00
09/10/2017 19:45,2,0.242,ACTIVE,212.38,337.84,59.970,1505087103,"201051344000685","219011344069620",27.10,23.80,0,331.53,345.06,6.7,4.5,0.027,837422.2,837422.2,22037,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087126,2458747.00
09/10/2017 19:45,2,0.264,ACTIVE,212.38,336.64,59.970,1505087103,"201051344000917","219011344069620",26.98,26.30,0,330.33,343.55,7.2,5.1,0.022,834044.8,834044.8,22032,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087127,2458748.00
09/10/2017 19:45,2,0.260,ACTIVE,212.38,336.94,59.944,1505087103,"201051344001145","219011344069620",27.17,23.50,0,332.13,344.15,7.2,5.0,0.027,842157.7,842157.7,22016,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087128,2458749.00
09/10/2017 19:45,2,0.254,ACTIVE,212.38,336.64,59.959,1505087103,"201051344000651","219011344069620",27.49,25.30,0,331.83,344.76,7.1,4.9,0.031,831206.2,831206.2,22006,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087128,2458750.00
09/10/2017 19:45,2,0.199,ACTIVE,211.25,335.44,59.949,1505087103,"274151322000088","219011344069620",24.73,27.30,0,330.63,339.95,5.0,2.9,0.022,1032642.6,1032642.6,21881,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087129,2458751.00
09/10/2017 19:45,2,0.148,ACTIVE,212.16,336.04,59.949,1505087103,"274151322000068","219011344069620",31.03,29.30,0,334.24,396.75,4.7,2.6,0.022,901696.8,901696.8,22335,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087130,2458752.00
09/10/2017 19:45,2,0.295,ACTIVE,211.93,335.14,59.922,1505087103,"201051344001135","219011344069620",27.39,25.00,0,330.63,342.95,8.2,6.0,0.035,826763.1,826763.1,21964,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087131,2458753.00
09/10/2017 19:45,2,0.268,ACTIVE,212.16,336.04,59.938,1505087103,"201051344000594","219011344069620",27.51,24.80,0,330.33,344.15,7.5,5.3,0.031,846461.8,846461.8,22001,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087132,2458754.00
09/10/2017 19:45,2,0.279,ACTIVE,212.38,335.44,60.002,1505087103,"201051344001203","219011344069620",26.78,24.50,0,331.53,343.85,7.6,5.4,0.027,836983.7,836983.7,22031,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087133,2458755.00
09/10/2017 19:45,2,0.207,ACTIVE,211.48,334.24,59.965,1505087103,"274151322000054","219011344069620",25.88,28.00,0,331.23,340.85,5.4,3.3,0.018,1047940.7,1047940.7,21850,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087134,2458756.00
09/10/2017 19:45,2,0.277,ACTIVE,212.83,335.74,59.965,1505087103,"201051344000867","219011344069620",27.12,24.50,0,331.53,343.55,7.6,5.4,0.031,830529.4,830529.4,22032,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087135,2458757.00
09/10/2017 19:45,2,0.273,ACTIVE,212.38,336.04,59.959,1505087103,"201051344001093","219011344069620",27.02,24.80,0,330.33,343.25,7.5,5.3,0.027,834005.4,834005.4,22038,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087136,2458758.00
09/10/2017 19:45,2,0.238,ACTIVE,212.61,337.24,59.986,1505087103,"201051344000900","219011344069620",27.19,24.30,0,331.83,344.45,6.6,4.4,0.027,852689.6,852689.6,22034,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087137,2458759.00
09/10/2017 19:45,2,0.275,ACTIVE,212.83,336.04,59.944,1505087103,"201051344000648","219011344069620",26.58,23.50,0,332.43,344.76,7.5,5.3,0.031,838605.6,838605.6,21999,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087138,2458760.00
09/10/2017 19:45,2,0.271,ACTIVE,212.61,336.64,59.996,1505087103,"201051344000569","219011344069620",27.27,25.00,0,331.53,344.76,7.5,5.3,0.031,854144.9,854144.9,21968,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087139,2458761.00
09/10/2017 19:45,2,0.277,ACTIVE,212.61,336.34,59.970,1505087103,"201051344000983","219011344069620",28.47,24.50,0,331.53,344.15,8.1,5.9,0.027,845199.1,845199.1,22003,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087139,2458762.00
09/10/2017 19:45,2,0.268,ACTIVE,212.61,336.34,59.954,1505087103,"201051344001158","219011344069620",26.80,24.30,0,330.33,344.45,7.3,5.1,0.031,828630.7,828630.7,22007,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087140,2458763.00
09/10/2017 19:45,2,0.260,ACTIVE,213.06,337.84,59.981,1505087103,"201051344000576","219011344069620",26.28,23.80,0,331.83,344.45,6.9,4.8,0.031,843207.5,843207.5,22021,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087141,2458764.00
09/10/2017 19:45,2,0.217,ACTIVE,211.70,336.34,59.970,1505087103,"274151322000087","219011344069620",25.72,29.50,0,331.53,340.55,5.7,3.5,0.027,1023980.5,1023980.5,22129,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505087142,2458765.00
09/10/2017 20:00,2,0.168,ACTIVE,212.83,337.24,59.986,1505088003,"201051344000645","219011344069620",25.90,23.80,0,331.53,342.65,4.4,2.3,0.004,842140.6,842140.6,21993,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088004,2458766.00
09/10/2017 20:00,2,0.115,ACTIVE,211.48,335.14,60.002,1505088003,"274151322000085","219011344069620",24.11,25.80,0,331.83,339.04,2.8,0.8,0.004,1042190.7,1042190.7,21872,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088005,2458767.00
09/10/2017 20:00,2,0.197,ACTIVE,212.83,338.14,59.981,1505088003,"201051344000633","219011344069620",25.25,23.30,0,331.23,344.76,5.1,3.0,0.000,829421.6,829421.6,22049,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088006,2458768.00
09/10/2017 20:00,2,0.201,ACTIVE,212.38,336.34,59.965,1505088003,"201051344000469","219011344069620",25.37,23.00,0,330.33,342.35,5.2,3.1,0.004,833534.1,833534.1,22007,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088007,2458769.00
09/10/2017 20:00,2,0.189,ACTIVE,211.93,335.74,59.959,1505088003,"201051344000646","219011344069620",26.34,23.50,0,329.73,340.55,5.0,2.9,0.004,827528.8,827528.8,21999,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088008,2458770.00
09/10/2017 20:00,2,0.137,ACTIVE,211.03,334.24,60.002,1505088003,"274151322000052","219011344069620",25.62,27.00,0,330.63,339.65,3.5,1.5,0.000,1086732.6,1086732.6,21871,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088008,2458771.00
09/10/2017 20:00,2,0.225,ACTIVE,212.38,336.34,59.965,1505088003,"201051344000585","219011344069620",25.82,24.00,0,330.33,341.75,5.9,3.8,0.009,842206.0,842206.0,21995,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088009,2458772.00
09/10/2017 20:00,2,0.197,ACTIVE,212.16,335.14,59.959,1505088003,"201051344001230","219011344069620",23.50,23.30,0,329.13,339.95,4.7,2.6,0.009,831910.7,831910.7,22046,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088010,2458773.00
09/10/2017 20:00,2,0.180,ACTIVE,212.61,336.04,59.986,1505088003,"201051344000582","219011344069620",25.54,24.80,0,330.33,341.75,4.7,2.6,0.004,820730.3,820730.3,21985,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088011,2458774.00
09/10/2017 20:00,2,0.207,ACTIVE,211.70,335.44,59.986,1505088003,"201051344000955","219011344069620",25.56,23.80,0,330.03,340.55,5.4,3.3,0.009,841307.0,841307.0,22006,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088012,2458775.00
09/10/2017 20:00,2,0.059,ACTIVE_NO_POWER,211.48,336.04,59.981,1505088003,"274151322000094","219011344069620",28.55,27.00,0,333.03,339.04,1.7,0.0,0.000,900612.7,900612.7,22326,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088013,2458776.00
09/10/2017 20:00,2,0.227,ACTIVE,212.38,335.44,59.959,1505088003,"201051344000579","219011344069620",25.60,24.00,0,331.23,341.45,5.9,3.8,0.009,852062.7,852062.7,22007,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088014,2458777.00
09/10/2017 20:00,2,0.207,ACTIVE,212.16,335.44,59.986,1505088003,"201051344000890","219011344069620",25.19,23.30,0,330.33,341.75,5.3,3.2,0.009,835465.0,835465.0,22007,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088015,2458778.00
09/10/2017 20:00,2,0.191,ACTIVE,212.38,336.34,59.981,1505088003,"201051344000438","219011344069620",25.62,23.00,0,331.23,340.85,5.0,2.9,0.004,837630.3,837630.3,21991,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088016,2458779.00
09/10/2017 20:00,2,0.193,ALERT,212.38,298.77,59.965,1505088003,"201051344000417","219011344069620",17.99,23.00,0,296.66,344.15,3.5,1.5,0.000,738628.7,738628.7,22032,0,0,0,L,1122011218,0,121.55,121.55,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088018,2458780.00
09/10/2017 20:00,2,0.111,ACTIVE,211.48,335.14,59.981,1505088003,"274151322000083","219011344069620",25.52,25.00,0,332.13,339.95,2.9,0.9,0.004,1075746.0,1075746.0,21887,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088018,2458781.00
09/10/2017 20:00,2,0.119,ACTIVE,212.16,336.64,59.986,1505088003,"274151322000076","219011344069620",25.70,26.50,0,333.33,339.34,3.1,1.1,0.004,1149046.7,1149046.7,21876,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088019,2458782.00
09/10/2017 20:00,2,0.197,ACTIVE,212.38,336.64,59.970,1505088003,"201051344000868","219011344069620",24.75,23.30,0,330.33,341.45,5.0,2.9,0.004,831805.7,831805.7,22020,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088020,2458783.00
09/10/2017 20:00,2,0.111,ACTIVE,211.48,335.44,59.975,1505088003,"274151322000095","219011344069620",25.39,25.80,0,331.53,339.04,2.9,0.8,0.004,1137970.7,1137970.7,21912,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088021,2458784.00
09/10/2017 20:00,2,0.137,ALERT,212.38,311.99,59.970,1505088003,"201051344000988","219011344069620",17.95,23.50,0,295.76,344.15,2.5,0.5,0.000,710927.8,710927.8,21980,0,0,0,L,1122011218,0,120.88,122.01,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088023,2458785.00
09/10/2017 20:00,2,0.184,ACTIVE,211.93,334.84,59.965,1505088003,"201051344001025","219011344069620",25.37,23.80,0,329.43,340.85,4.7,2.6,0.004,838952.4,838952.4,21990,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088024,2458786.00
09/10/2017 20:00,2,0.184,ACTIVE,212.38,335.44,59.996,1505088003,"201051344000458","219011344069620",25.54,24.30,0,331.23,341.45,4.8,2.7,0.004,842855.0,842855.0,21986,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088025,2458787.00
09/10/2017 20:00,2,0.176,ACTIVE,213.06,337.84,59.991,1505088003,"201051344000853","219011344069620",25.45,23.50,0,332.43,343.55,4.5,2.4,0.009,844369.0,844369.0,22016,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088026,2458788.00
09/10/2017 20:00,2,0.158,ACTIVE,212.38,337.24,59.986,1505088003,"201051344000685","219011344069620",25.25,23.30,0,330.33,342.95,4.1,2.0,0.004,837423.0,837423.0,22038,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088027,2458789.00
09/10/2017 20:00,2,0.180,ACTIVE,212.16,336.94,60.007,1505088003,"201051344000917","219011344069620",25.52,25.30,0,329.13,341.15,4.7,2.6,0.000,834045.8,834045.8,22033,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088028,2458790.00
09/10/2017 20:00,2,0.184,ACTIVE,212.38,336.34,59.991,1505088003,"201051344001145","219011344069620",24.79,23.00,0,331.53,342.05,4.6,2.5,0.004,842158.6,842158.6,22017,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088029,2458791.00
09/10/2017 20:00,2,0.182,ACTIVE,212.38,335.74,59.975,1505088003,"201051344000651","219011344069620",25.17,24.30,0,330.93,341.45,4.7,2.6,0.004,831207.1,831207.1,22007,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088029,2458792.00
09/10/2017 20:00,2,0.098,ACTIVE,211.03,335.14,59.975,1505088003,"274151322000088","219011344069620",23.40,26.50,0,330.93,339.04,2.3,0.3,0.000,1032643.0,1032643.0,21882,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088030,2458793.00
09/10/2017 20:00,2,0.076,ACTIVE,212.16,335.44,59.981,1505088003,"274151322000068","219011344069620",28.59,28.00,0,333.33,339.95,2.2,0.2,0.000,901697.1,901697.1,22336,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088031,2458794.00
09/10/2017 20:00,2,0.209,ACTIVE,211.93,334.84,59.970,1505088003,"201051344001135","219011344069620",25.50,24.30,0,330.63,340.25,5.4,3.3,0.000,826764.3,826764.3,21965,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088032,2458795.00
09/10/2017 20:00,2,0.189,ACTIVE,212.38,336.04,59.996,1505088003,"201051344000594","219011344069620",25.54,24.00,0,329.73,340.55,4.9,2.8,0.009,846462.8,846462.8,22002,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088033,2458796.00
09/10/2017 20:00,2,0.203,ACTIVE,212.16,335.44,59.970,1505088003,"201051344001203","219011344069620",24.55,23.80,0,330.33,342.05,5.1,3.0,0.000,836984.8,836984.8,22032,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088034,2458797.00
09/10/2017 20:00,2,0.104,ACTIVE,211.48,335.74,59.986,1505088003,"274151322000054","219011344069620",24.89,27.00,0,331.53,339.65,2.6,0.6,0.000,1047941.2,1047941.2,21851,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088035,2458798.00
09/10/2017 20:00,2,0.189,ACTIVE,212.61,335.74,59.944,1505088003,"201051344000867","219011344069620",25.60,24.00,0,330.93,341.45,4.9,2.8,0.000,830530.4,830530.4,22033,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088036,2458799.00
09/10/2017 20:00,2,0.199,ACTIVE,212.16,336.04,60.002,1505088003,"201051344001093","219011344069620",24.79,24.30,0,330.63,340.85,5.0,2.9,0.004,834006.5,834006.5,22039,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088037,2458800.00
09/10/2017 20:00,2,0.146,ACTIVE,212.38,336.64,59.986,1505088003,"201051344000900","219011344069620",25.66,23.50,0,330.93,341.45,3.9,1.8,0.000,852690.4,852690.4,22035,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088038,2458801.00
09/10/2017 20:00,2,0.188,ACTIVE,212.61,335.74,59.991,1505088003,"201051344000648","219011344069620",25.21,23.00,0,331.53,343.25,4.8,2.7,0.004,838606.6,838606.6,22000,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088039,2458802.00
09/10/2017 20:00,2,0.186,ACTIVE,212.38,335.74,59.981,1505088003,"201051344000569","219011344069620",25.82,24.30,0,330.63,341.45,4.9,2.8,0.004,854145.9,854145.9,21969,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088040,2458803.00
09/10/2017 20:00,2,0.209,ACTIVE,212.38,335.44,59.981,1505088003,"201051344000983","219011344069620",25.25,23.80,0,330.33,341.75,5.4,3.3,0.004,845200.2,845200.2,22004,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088041,2458804.00
09/10/2017 20:00,2,0.182,ACTIVE,212.38,335.14,59.970,1505088003,"201051344001158","219011344069620",24.63,23.50,0,329.13,341.75,4.6,2.5,0.004,828631.7,828631.7,22008,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088042,2458805.00
09/10/2017 20:00,2,0.176,ACTIVE,212.83,336.34,59.996,1505088003,"201051344000576","219011344069620",24.21,23.00,0,331.83,342.65,4.3,2.3,0.004,843208.4,843208.4,22022,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088043,2458806.00
09/10/2017 20:00,2,0.115,ACTIVE,211.48,335.44,59.986,1505088003,"274151322000087","219011344069620",24.97,28.30,0,331.83,339.65,2.9,0.9,0.000,1023981.1,1023981.1,22130,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505088044,2458807.00
09/10/2017 20:15,2,0.045,ALERT,212.83,297.87,59.975,1505088903,"201051344000645","219011344069620",27.35,22.30,0,296.66,339.65,1.3,0.0,0.000,842140.8,842140.8,21994,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1505088905,2458808.00
09/10/2017 20:15,2,0.020,ALERT,211.48,296.36,59.959,1505088903,"274151322000085","219011344069620",26.48,24.30,0,295.16,352.27,0.0,0.0,0.000,1042190.7,1042190.7,21873,0,0,0,L,1151911521,0,121.78,121.78,0100,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1505088906,2458809.00
09/10/2017 20:15,2,0.066,ALERT,212.83,297.57,60.018,1505088903,"201051344000633","219011344069620",27.19,21.80,0,294.86,340.85,1.9,0.0,0.000,829421.9,829421.9,22050,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1505088908,2458810.00
09/10/2017 20:15,2,0.072,ALERT,212.16,297.87,59.965,1505088903,"201051344000469","219011344069620",26.90,21.50,0,295.46,339.04,2.0,0.0,0.000,833534.4,833534.4,22008,0,0,0,L,1122011218,0,120.42,122.23,0100,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1505088910,2458811.00
09/10/2017 20:15,2,0.062,ALERT,211.48,297.57,59.949,1505088903,"201051344000646","219011344069620",26.98,22.30,0,295.46,338.14,1.7,0.0,0.000,827529.1,827529.1,22000,0,0,0,L,1122011218,0,121.78,120.88,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1505088912,2458812.00
09/10/2017 20:15,2,0.043,ALERT,210.80,296.06,59.949,1505088903,"274151322000052","219011344069620",26.68,25.30,0,293.66,345.96,0.0,0.0,0.000,1086732.7,1086732.7,21872,0,0,0,L,1151911521,0,120.88,121.78,0100,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1505088914,2458813.00
09/10/2017 20:15,2,0.096,ALERT,212.16,297.87,59.970,1505088903,"201051344000585","219011344069620",27.35,22.80,0,296.06,338.44,2.7,0.7,0.000,842206.5,842206.5,21996,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1505088916,2458814.00
09/10/2017 20:15,2,0.076,ALERT,211.93,298.17,59.954,1505088903,"201051344001230","219011344069620",26.86,22.00,0,296.36,337.24,2.1,0.1,0.000,831910.9,831910.9,22047,0,0,0,L,1122011218,0,121.78,120.88,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1505088918,2458815.00
09/10/2017 20:15,2,0.059,ALERT,212.38,298.47,59.959,1505088903,"201051344000582","219011344069620",27.14,23.30,0,296.96,338.74,1.6,0.0,0.000,820730.5,820730.5,21986,0,0,0,L,1122011218,0,121.55,121.55,0100,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1505088919,2458816.00
09/10/2017 20:15,2,0.082,ALERT,211.48,297.87,59.970,1505088903,"201051344000955","219011344069620",27.21,22.50,0,296.66,337.54,2.3,0.3,0.000,841307.3,841307.3,22007,0,0,0,L,1122011218,0,121.10,121.10,0100,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1505088921,2458817.00
09/10/2017 20:15,2,0.000,ALERT,211.03,295.46,59.975,1505088903,"274151322000094","219011344069620",0.00,25.00,0,293.66,385.63,0.0,0.0,0.000,900612.7,900612.7,22327,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,170,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1505088923,2458818.00
09/10/2017 20:15,2,0.092,ALERT,212.16,298.17,59.981,1505088903,"201051344000579","219011344069620",27.45,22.50,0,296.96,338.44,2.6,0.6,0.000,852063.2,852063.2,22008,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1505088925,2458819.00
09/10/2017 20:15,2,0.094,ALERT,211.93,298.47,59.981,1505088903,"201051344000890","219011344069620",27.35,22.30,0,296.96,337.84,2.6,0.6,0.000,835465.4,835465.4,22008,0,0,0,L,1122011218,0,121.78,120.65,0100,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1505088927,2458820.00
09/10/2017 20:15,2,0.070,ALERT,212.16,297.87,59.981,1505088903,"201051344000438","219011344069620",27.29,22.00,0,296.66,339.34,1.9,0.0,0.000,837630.6,837630.6,21992,0,0,0,L,1122011218,0,121.78,121.33,0100,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1505088928,2458821.00
09/10/2017 20:15,2,0.102,ALERT,212.16,297.26,59.986,1505088903,"201051344000417","219011344069620",17.43,22.00,0,296.06,299.97,1.8,0.0,0.000,738628.8,738628.8,22034,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1505088930,2458822.00
09/10/2017 20:15,2,0.020,ALERT,211.48,296.66,59.959,1505088903,"274151322000083","219011344069620",26.48,23.30,0,294.26,357.38,0.0,0.0,0.000,1075746.0,1075746.0,21888,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1505088932,2458823.00
09/10/2017 20:15,2,0.018,ALERT,211.70,295.76,59.965,1505088903,"274151322000076","219011344069620",27.39,24.80,0,293.66,342.65,0.0,0.0,0.000,1149046.8,1149046.8,21877,0,0,0,L,1151911521,0,121.33,122.23,0100,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1505088934,2458824.00
09/10/2017 20:15,2,0.078,ALERT,212.16,298.47,59.949,1505088903,"201051344000868","219011344069620",26.82,22.00,0,296.96,339.04,2.2,0.2,0.000,831806.0,831806.0,22021,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1505088936,2458825.00
09/10/2017 20:15,2,0.012,ALERT,211.03,296.66,59.938,1505088903,"274151322000095","219011344069620",26.72,24.00,0,295.16,351.37,0.0,0.0,0.000,1137970.7,1137970.7,21913,0,0,0,L,1151911521,0,121.78,121.55,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1505088938,2458826.00
09/10/2017 20:15,2,0.049,ALERT,211.93,297.87,59.975,1505088903,"201051344000988","219011344069620",17.67,22.00,0,293.96,311.69,0.9,0.0,0.000,710927.9,710927.9,21982,0,0,0,L,1122011218,0,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1505088939,2458827.00
09/10/2017 20:15,2,0.062,ALERT,211.93,296.96,59.959,1505088903,"201051344001025","219011344069620",27.33,22.50,0,295.76,338.14,1.8,0.0,0.000,838952.6,838952.6,21991,0,0,0,L,1122011218,0,121.33,121.33,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1505088941,2458828.00
09/10/2017 20:15,2,0.070,ALERT,212.16,297.87,59.970,1505088903,"201051344000458","219011344069620",26.82,22.80,0,296.66,338.74,1.9,0.0,0.000,842855.2,842855.2,21987,0,0,0,L,1122011218,0,121.10,121.78,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1505088943,2458829.00
09/10/2017 20:15,2,0.055,ALERT,212.83,297.57,59.970,1505088903,"201051344000853","219011344069620",27.29,21.80,0,296.36,340.25,1.5,0.0,0.000,844369.2,844369.2,22017,0,0,0,L,1122011218,0,121.33,122.01,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1505088945,2458830.00
09/10/2017 20:15,2,0.033,ALERT,212.16,297.57,59.986,1505088903,"201051344000685","219011344069620",26.96,22.00,0,296.36,339.34,0.9,0.0,0.000,837423.2,837423.2,22039,0,0,0,L,1122011218,0,122.23,121.10,0100,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1505088947,2458831.00
09/10/2017 20:15,2,0.068,ALERT,211.93,297.26,59.949,1505088903,"201051344000917","219011344069620",26.76,23.80,0,295.16,338.14,1.9,0.0,0.000,834046.0,834046.0,22034,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505088948,2458832.00
09/10/2017 20:15,2,0.068,ALERT,212.16,298.17,59.965,1505088903,"201051344001145","219011344069620",27.08,21.80,0,296.96,338.74,1.9,0.0,0.000,842158.9,842158.9,22018,0,0,0,L,1122011218,0,121.55,121.10,0100,21,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1505088950,2458833.00
09/10/2017 20:15,2,0.053,ALERT,211.93,296.96,59.959,1505088903,"201051344000651","219011344069620",26.96,22.50,0,296.06,338.74,1.5,0.0,0.000,831207.4,831207.4,22008,0,0,0,L,1122011218,0,122.01,120.88,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1505088952,2458834.00
09/10/2017 20:15,2,0.008,ALERT,210.80,296.06,59.965,1505088903,"274151322000088","219011344069620",24.91,24.50,0,293.96,352.27,0.0,0.0,0.000,1032643.0,1032643.0,21883,0,0,0,L,1151911521,0,121.78,121.55,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1505088954,2458835.00
09/10/2017 20:15,2,0.000,ALERT,211.70,295.46,59.981,1505088903,"274151322000068","219011344069620",0.00,25.80,0,293.36,384.73,0.0,0.0,0.000,901697.1,901697.1,22337,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,169,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1505088956,2458836.00
09/10/2017 20:15,2,0.096,ALERT,211.70,297.57,59.965,1505088903,"201051344001135","219011344069620",27.27,22.80,0,296.36,337.24,2.7,0.7,0.000,826764.7,826764.7,21966,0,0,0,L,1122011218,0,121.55,121.10,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1505088957,2458837.00
