ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 20:15,2,0.068,ALERT,211.93,298.77,59.975,1505088903,"201051344000594","219011344069620",27.29,22.50,0,296.36,338.44,1.9,0.0,0.000,846463.0,846463.0,22003,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1505088959,2458838.00
09/10/2017 20:15,2,0.072,ALERT,211.93,297.57,59.975,1505088903,"201051344001203","219011344069620",26.62,22.50,0,296.36,339.95,2.0,0.0,0.000,836985.0,836985.0,22033,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1505088961,2458839.00
09/10/2017 20:15,2,0.016,ALERT,211.03,296.06,59.965,1505088903,"274151322000054","219011344069620",26.06,25.30,0,294.26,350.17,0.0,0.0,0.000,1047941.2,1047941.2,21852,0,0,0,L,1151911521,0,121.55,121.55,0100,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1505088963,2458840.00
09/10/2017 20:15,2,0.078,ALERT,212.38,297.57,59.975,1505088903,"201051344000867","219011344069620",26.40,22.30,0,296.06,338.44,2.1,0.1,0.000,830530.7,830530.7,22034,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1505088965,2458841.00
09/10/2017 20:15,2,0.092,ALERT,211.93,297.57,59.986,1505088903,"201051344001093","219011344069620",26.34,22.80,0,296.36,337.84,2.5,0.4,0.000,834006.8,834006.8,22040,0,0,0,L,1122011218,0,121.55,121.10,0100,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1505088967,2458842.00
09/10/2017 20:15,2,0.041,ALERT,212.16,298.17,59.970,1505088903,"201051344000900","219011344069620",26.60,22.00,0,296.36,338.74,1.1,0.0,0.000,852690.5,852690.5,22036,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1505088968,2458843.00
09/10/2017 20:15,2,0.070,ALERT,212.38,297.57,59.959,1505088903,"201051344000648","219011344069620",26.88,21.50,0,295.76,339.34,1.9,0.0,0.000,838606.8,838606.8,22001,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505088970,2458844.00
09/10/2017 20:15,2,0.076,ALERT,212.38,298.47,59.944,1505088903,"201051344000569","219011344069620",27.08,22.50,0,296.96,339.04,2.1,0.1,0.000,854146.2,854146.2,21970,0,0,0,L,1122011218,0,120.65,122.23,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505088972,2458845.00
09/10/2017 20:15,2,0.092,ALERT,212.16,298.17,60.018,1505088903,"201051344000983","219011344069620",26.82,22.30,0,296.66,338.44,2.5,0.5,0.000,845200.6,845200.6,22005,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1505088974,2458846.00
09/10/2017 20:15,2,0.057,ALERT,212.16,297.57,59.986,1505088903,"201051344001158","219011344069620",26.70,22.00,0,295.76,338.44,1.6,0.0,0.000,828631.9,828631.9,22009,0,0,0,L,1122011218,0,120.65,121.55,0100,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1505088976,2458847.00
09/10/2017 20:15,2,0.057,ALERT,212.61,298.17,59.965,1505088903,"201051344000576","219011344069620",25.94,21.50,0,296.36,339.65,1.5,0.0,0.000,843208.6,843208.6,22023,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1505088978,2458848.00
09/10/2017 20:15,2,0.031,ALERT,211.03,296.36,59.949,1505088903,"274151322000087","219011344069620",25.17,26.00,0,293.36,337.84,0.0,0.0,0.000,1023981.1,1023981.1,22131,0,0,0,L,1151911521,0,121.33,122.01,0100,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505088979,2458849.00
09/10/2017 20:30,2,0.000,ALERT,212.16,297.87,59.981,1505089803,"201051344000645","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,842140.8,842140.8,21996,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1505089805,2458850.00
09/10/2017 20:30,2,0.000,ALERT,211.03,296.06,60.028,1505089803,"274151322000085","219011344069620",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,1042190.7,1042190.7,21875,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1505089807,2458851.00
09/10/2017 20:30,2,0.000,ALERT,212.16,297.57,60.023,1505089803,"201051344000633","219011344069620",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,829421.9,829421.9,22052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1505089809,2458852.00
09/10/2017 20:30,2,0.000,ALERT,211.70,297.57,60.034,1505089803,"201051344000469","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,833534.4,833534.4,22010,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1505089811,2458853.00
09/10/2017 20:30,2,0.000,ALERT,211.48,298.17,59.959,1505089803,"201051344000646","219011344069620",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,827529.1,827529.1,22002,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1505089812,2458854.00
09/10/2017 20:30,2,0.000,ALERT,210.80,296.36,60.023,1505089803,"274151322000052","219011344069620",0.00,23.80,0,293.96,299.67,0.0,0.0,0.000,1086732.7,1086732.7,21874,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1505089814,2458855.00
09/10/2017 20:30,2,0.000,ALERT,212.16,298.47,60.023,1505089803,"201051344000585","219011344069620",0.00,21.50,0,295.16,301.77,0.0,0.0,0.000,842206.5,842206.5,21998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1505089816,2458856.00
09/10/2017 20:30,2,0.000,ALERT,211.93,298.47,60.028,1505089803,"201051344001230","219011344069620",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,831910.9,831910.9,22049,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1505089818,2458857.00
09/10/2017 20:30,2,0.000,ALERT,212.38,298.77,60.018,1505089803,"201051344000582","219011344069620",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,820730.5,820730.5,21988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1505089819,2458858.00
09/10/2017 20:30,2,0.000,ALERT,211.70,298.17,60.012,1505089803,"201051344000955","219011344069620",0.00,21.50,0,295.76,301.77,0.0,0.0,0.000,841307.3,841307.3,22009,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1505089821,2458859.00
09/10/2017 20:30,2,0.000,ALERT,211.03,295.46,60.018,1505089803,"274151322000094","219011344069620",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,900612.7,900612.7,22329,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505089823,2458860.00
09/10/2017 20:30,2,0.000,ALERT,211.70,298.17,60.028,1505089803,"201051344000579","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,852063.2,852063.2,22010,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1505089825,2458861.00
09/10/2017 20:30,2,0.000,ALERT,211.93,298.77,59.970,1505089803,"201051344000890","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,835465.4,835465.4,22010,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1505089827,2458862.00
09/10/2017 20:30,2,0.000,ALERT,212.16,298.47,60.034,1505089803,"201051344000438","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,837630.6,837630.6,21994,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1505089828,2458863.00
09/10/2017 20:30,2,0.000,ALERT,212.16,297.87,59.996,1505089803,"201051344000417","219011344069620",0.00,21.00,0,295.16,301.47,0.0,0.0,0.000,738628.8,738628.8,22036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1505089830,2458864.00
09/10/2017 20:30,2,0.000,ALERT,210.80,296.36,60.034,1505089803,"274151322000083","219011344069620",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,1075746.0,1075746.0,21890,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1505089832,2458865.00
09/10/2017 20:30,2,0.000,ALERT,211.48,296.66,60.018,1505089803,"274151322000076","219011344069620",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,1149046.8,1149046.8,21879,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505089834,2458866.00
09/10/2017 20:30,2,0.000,ALERT,211.70,298.17,60.002,1505089803,"201051344000868","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,831806.0,831806.0,22023,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1505089836,2458867.00
09/10/2017 20:30,2,0.000,ALERT,210.80,296.96,60.007,1505089803,"274151322000095","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,1137970.7,1137970.7,21915,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1505089838,2458868.00
09/10/2017 20:30,2,0.000,ALERT,211.70,297.57,60.039,1505089803,"201051344000988","219011344069620",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,710927.9,710927.9,21984,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1505089840,2458869.00
09/10/2017 20:30,2,0.000,ALERT,211.70,297.57,60.028,1505089803,"201051344001025","219011344069620",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,838952.6,838952.6,21993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1505089841,2458870.00
09/10/2017 20:30,2,0.000,ALERT,211.70,297.87,60.028,1505089803,"201051344000458","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,842855.2,842855.2,21989,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1505089843,2458871.00
09/10/2017 20:30,2,0.000,ALERT,212.38,297.57,60.018,1505089803,"201051344000853","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,844369.2,844369.2,22019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1505089845,2458872.00
09/10/2017 20:30,2,0.000,ALERT,212.16,298.47,60.028,1505089803,"201051344000685","219011344069620",0.00,21.00,0,295.46,302.07,0.0,0.0,0.000,837423.2,837423.2,22041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1505089847,2458873.00
09/10/2017 20:30,2,0.000,ALERT,211.93,297.87,60.012,1505089803,"201051344000917","219011344069620",0.00,22.30,0,294.56,301.17,0.0,0.0,0.000,834046.0,834046.0,22036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1505089849,2458874.00
09/10/2017 20:30,2,0.000,ALERT,212.38,298.77,60.044,1505089803,"201051344001145","219011344069620",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,842158.9,842158.9,22020,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1505089850,2458875.00
09/10/2017 20:30,2,0.000,ALERT,212.16,297.87,60.034,1505089803,"201051344000651","219011344069620",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,831207.4,831207.4,22010,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1505089852,2458876.00
09/10/2017 20:30,2,0.000,ALERT,210.57,295.46,60.023,1505089803,"274151322000088","219011344069620",0.00,23.30,0,293.66,299.37,0.0,0.0,0.000,1032643.0,1032643.0,21885,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1505089854,2458877.00
09/10/2017 20:30,2,0.000,ALERT,211.48,294.86,60.018,1505089803,"274151322000068","219011344069620",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,901697.1,901697.1,22339,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505089856,2458878.00
09/10/2017 20:30,2,0.000,ALERT,211.70,298.17,60.034,1505089803,"201051344001135","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,826764.7,826764.7,21968,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1505089858,2458879.00
09/10/2017 20:30,2,0.000,ALERT,211.70,298.47,59.959,1505089803,"201051344000594","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,846463.0,846463.0,22005,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1505089859,2458880.00
09/10/2017 20:30,2,0.000,ALERT,212.16,297.87,60.023,1505089803,"201051344001203","219011344069620",0.00,21.30,0,295.76,302.68,0.0,0.0,0.000,836985.0,836985.0,22035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1505089861,2458881.00
09/10/2017 20:30,2,0.000,ALERT,210.80,295.76,59.991,1505089803,"274151322000054","219011344069620",0.00,23.80,0,294.26,299.97,0.0,0.0,0.000,1047941.2,1047941.2,21854,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1505089863,2458882.00
09/10/2017 20:30,2,0.000,ALERT,211.93,297.26,60.039,1505089803,"201051344000867","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,830530.7,830530.7,22036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1505089865,2458883.00
09/10/2017 20:30,2,0.000,ALERT,212.16,298.17,60.023,1505089803,"201051344001093","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,834006.8,834006.8,22042,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1505089866,2458884.00
09/10/2017 20:30,2,0.000,ALERT,211.48,297.26,60.034,1505089803,"201051344000900","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,852690.5,852690.5,22038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1505089868,2458885.00
09/10/2017 20:30,2,0.000,ALERT,211.93,296.66,60.034,1505089803,"201051344000648","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,838606.8,838606.8,22003,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1505089870,2458886.00
09/10/2017 20:30,2,0.000,ALERT,211.48,297.87,60.023,1505089803,"201051344000569","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,854146.2,854146.2,21972,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1505089872,2458887.00
09/10/2017 20:30,2,0.000,ALERT,211.70,297.26,60.034,1505089803,"201051344000983","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,845200.6,845200.6,22007,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1505089874,2458888.00
09/10/2017 20:30,2,0.000,ALERT,211.48,296.96,60.023,1505089803,"201051344001158","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,828631.9,828631.9,22011,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1505089875,2458889.00
09/10/2017 20:30,2,0.000,ALERT,211.93,297.57,59.996,1505089803,"201051344000576","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,843208.6,843208.6,22025,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1505089877,2458890.00
09/10/2017 20:30,2,0.000,ALERT,211.03,295.46,60.012,1505089803,"274151322000087","219011344069620",0.00,24.30,0,293.36,299.07,0.0,0.0,0.000,1023981.1,1023981.1,22133,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1505089879,2458891.00
09/10/2017 20:45,2,0.000,ALERT,211.93,296.96,59.981,1505090703,"201051344000645","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,842140.8,842140.8,21998,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090705,2458892.00
09/10/2017 20:45,2,0.000,ALERT,210.80,295.46,59.965,1505090703,"274151322000085","219011344069620",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,1042190.7,1042190.7,21877,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090707,2458893.00
09/10/2017 20:45,2,0.000,ALERT,211.93,296.96,59.970,1505090703,"201051344000633","219011344069620",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,829421.9,829421.9,22054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090709,2458894.00
09/10/2017 20:45,2,0.000,ALERT,211.48,296.96,59.954,1505090703,"201051344000469","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,833534.4,833534.4,22012,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090711,2458895.00
09/10/2017 20:45,2,0.000,ALERT,211.25,297.57,59.975,1505090703,"201051344000646","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,827529.1,827529.1,22004,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090713,2458896.00
09/10/2017 20:45,2,0.000,ALERT,210.35,295.76,59.996,1505090703,"274151322000052","219011344069620",0.00,22.50,0,293.06,299.07,0.0,0.0,0.000,1086732.7,1086732.7,21876,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090714,2458897.00
09/10/2017 20:45,2,0.000,ALERT,211.93,298.17,59.986,1505090703,"201051344000585","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,842206.5,842206.5,22000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090716,2458898.00
09/10/2017 20:45,2,0.000,ALERT,211.70,298.17,60.007,1505090703,"201051344001230","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,831910.9,831910.9,22051,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090718,2458899.00
09/10/2017 20:45,2,0.000,ALERT,212.16,298.77,59.928,1505090703,"201051344000582","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,820730.5,820730.5,21990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090720,2458900.00
09/10/2017 20:45,2,0.000,ALERT,211.25,297.87,59.965,1505090703,"201051344000955","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,841307.3,841307.3,22011,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090722,2458901.00
09/10/2017 20:45,2,0.000,ALERT,210.57,294.86,59.970,1505090703,"274151322000094","219011344069620",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,900612.7,900612.7,22331,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090723,2458902.00
09/10/2017 20:45,2,0.000,ALERT,211.48,297.87,59.970,1505090703,"201051344000579","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,852063.2,852063.2,22012,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090725,2458903.00
09/10/2017 20:45,2,0.000,ALERT,211.48,298.47,59.965,1505090703,"201051344000890","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,835465.4,835465.4,22012,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090727,2458904.00
09/10/2017 20:45,2,0.000,ALERT,211.70,297.87,59.970,1505090703,"201051344000438","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,837630.6,837630.6,21996,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090729,2458905.00
09/10/2017 20:45,2,0.000,ALERT,211.70,297.26,59.981,1505090703,"201051344000417","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,738628.8,738628.8,22038,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090731,2458906.00
09/10/2017 20:45,2,0.000,ALERT,210.57,296.06,59.954,1505090703,"274151322000083","219011344069620",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,1075746.0,1075746.0,21892,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090733,2458907.00
09/10/2017 20:45,2,0.000,ALERT,211.03,295.76,59.959,1505090703,"274151322000076","219011344069620",0.00,22.30,0,293.06,298.47,0.0,0.0,0.000,1149046.8,1149046.8,21881,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090734,2458908.00
09/10/2017 20:45,2,0.000,ALERT,211.25,297.87,59.965,1505090703,"201051344000868","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,831806.0,831806.0,22025,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090736,2458909.00
09/10/2017 20:45,2,0.000,ALERT,210.35,296.66,59.975,1505090703,"274151322000095","219011344069620",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,1137970.7,1137970.7,21917,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090738,2458910.00
09/10/2017 20:45,2,0.000,ALERT,211.25,296.96,59.970,1505090703,"201051344000988","219011344069620",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,710927.9,710927.9,21986,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090740,2458911.00
09/10/2017 20:45,2,0.000,ALERT,211.25,296.96,59.981,1505090703,"201051344001025","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,838952.6,838952.6,21995,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090742,2458912.00
09/10/2017 20:45,2,0.000,ALERT,211.25,297.26,59.928,1505090703,"201051344000458","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,842855.2,842855.2,21991,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090743,2458913.00
09/10/2017 20:45,2,0.000,ALERT,211.93,296.96,59.970,1505090703,"201051344000853","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,844369.2,844369.2,22021,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090745,2458914.00
09/10/2017 20:45,2,0.000,ALERT,211.70,297.57,59.959,1505090703,"201051344000685","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,837423.2,837423.2,22043,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090747,2458915.00
09/10/2017 20:45,2,0.000,ALERT,211.48,297.26,59.970,1505090703,"201051344000917","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,834046.0,834046.0,22038,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090749,2458916.00
09/10/2017 20:45,2,0.000,ALERT,211.70,298.17,59.959,1505090703,"201051344001145","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,842158.9,842158.9,22022,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090751,2458917.00
09/10/2017 20:45,2,0.000,ALERT,211.70,296.96,59.928,1505090703,"201051344000651","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,831207.4,831207.4,22012,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090753,2458918.00
09/10/2017 20:45,2,0.000,ALERT,210.12,295.46,59.970,1505090703,"274151322000088","219011344069620",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,1032643.0,1032643.0,21887,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090755,2458919.00
09/10/2017 20:45,2,0.000,ALERT,211.03,294.56,59.970,1505090703,"274151322000068","219011344069620",0.00,23.00,0,292.76,297.87,0.0,0.0,0.000,901697.1,901697.1,22341,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090756,2458920.00
09/10/2017 20:45,2,0.000,ALERT,211.25,297.57,60.002,1505090703,"201051344001135","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,826764.7,826764.7,21970,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090758,2458921.00
09/10/2017 20:45,2,0.000,ALERT,211.48,298.17,59.970,1505090703,"201051344000594","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,846463.0,846463.0,22007,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090760,2458922.00
09/10/2017 20:45,2,0.000,ALERT,211.70,297.57,59.970,1505090703,"201051344001203","219011344069620",0.00,20.30,0,296.36,302.07,0.0,0.0,0.000,836985.0,836985.0,22037,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090762,2458923.00
09/10/2017 20:45,2,0.000,ALERT,210.35,295.76,59.991,1505090703,"274151322000054","219011344069620",0.00,22.50,0,293.36,299.37,0.0,0.0,0.000,1047941.2,1047941.2,21856,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090763,2458924.00
09/10/2017 20:45,2,0.000,ALERT,211.70,296.96,59.970,1505090703,"201051344000867","219011344069620",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,830530.7,830530.7,22038,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090765,2458925.00
09/10/2017 20:45,2,0.000,ALERT,211.48,297.57,59.986,1505090703,"201051344001093","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,834006.8,834006.8,22044,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090767,2458926.00
09/10/2017 20:45,2,0.000,ALERT,211.25,296.96,59.970,1505090703,"201051344000900","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,852690.5,852690.5,22040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090769,2458927.00
09/10/2017 20:45,2,0.000,ALERT,211.48,296.66,59.975,1505090703,"201051344000648","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,838606.8,838606.8,22005,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090771,2458928.00
09/10/2017 20:45,2,0.000,ALERT,211.48,297.57,59.975,1505090703,"201051344000569","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,854146.2,854146.2,21974,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505090773,2458929.00
09/10/2017 20:45,2,0.000,ALERT,211.48,297.26,59.938,1505090703,"201051344000983","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,845200.6,845200.6,22009,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090774,2458930.00
09/10/2017 20:45,2,0.000,ALERT,211.48,296.96,59.975,1505090703,"201051344001158","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,828631.9,828631.9,22013,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090776,2458931.00
09/10/2017 20:45,2,0.000,ALERT,211.93,297.26,59.975,1505090703,"201051344000576","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,843208.6,843208.6,22027,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090778,2458932.00
09/10/2017 20:45,2,0.000,ALERT,210.57,294.86,59.970,1505090703,"274151322000087","219011344069620",0.00,23.00,0,292.76,298.47,0.0,0.0,0.000,1023981.1,1023981.1,22135,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505090780,2458933.00
09/10/2017 21:00,2,0.000,ALERT,212.16,297.57,59.954,1505091604,"201051344000645","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,842140.8,842140.8,22000,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091606,2458934.00
09/10/2017 21:00,2,0.000,ALERT,210.80,296.06,60.039,1505091604,"274151322000085","219011344069620",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,1042190.7,1042190.7,21879,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091608,2458935.00
09/10/2017 21:00,2,0.000,ALERT,212.38,297.26,60.007,1505091604,"201051344000633","219011344069620",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,829421.9,829421.9,22056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091609,2458936.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.26,60.012,1505091604,"201051344000469","219011344069620",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,833534.4,833534.4,22014,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091611,2458937.00
09/10/2017 21:00,2,0.000,ALERT,211.93,298.47,60.007,1505091604,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,827529.1,827529.1,22006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091613,2458938.00
09/10/2017 21:00,2,0.000,ALERT,210.35,296.06,59.996,1505091604,"274151322000052","219011344069620",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,1086732.7,1086732.7,21878,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091615,2458939.00
09/10/2017 21:00,2,0.000,ALERT,212.38,299.07,60.002,1505091604,"201051344000585","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,842206.5,842206.5,22002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091617,2458940.00
09/10/2017 21:00,2,0.000,ALERT,212.16,299.07,60.002,1505091604,"201051344001230","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,831910.9,831910.9,22053,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091618,2458941.00
09/10/2017 21:00,2,0.000,ALERT,212.83,299.67,60.007,1505091604,"201051344000582","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,820730.5,820730.5,21992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091620,2458942.00
09/10/2017 21:00,2,0.000,ALERT,211.93,299.07,60.007,1505091604,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,841307.3,841307.3,22013,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091622,2458943.00
09/10/2017 21:00,2,0.000,ALERT,210.57,295.16,60.012,1505091604,"274151322000094","219011344069620",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,900612.7,900612.7,22333,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091624,2458944.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.87,60.034,1505091604,"201051344000579","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,852063.2,852063.2,22014,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091626,2458945.00
09/10/2017 21:00,2,0.000,ALERT,212.16,299.07,59.959,1505091604,"201051344000890","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,835465.4,835465.4,22014,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091627,2458946.00
09/10/2017 21:00,2,0.000,ALERT,212.38,298.47,59.996,1505091604,"201051344000438","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,837630.6,837630.6,21998,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091629,2458947.00
09/10/2017 21:00,2,0.000,ALERT,212.38,298.17,59.986,1505091604,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,738628.8,738628.8,22040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091631,2458948.00
09/10/2017 21:00,2,0.000,ALERT,210.80,296.36,59.991,1505091604,"274151322000083","219011344069620",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,1075746.0,1075746.0,21894,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091633,2458949.00
09/10/2017 21:00,2,0.000,ALERT,211.25,296.36,59.991,1505091604,"274151322000076","219011344069620",0.00,21.50,0,293.06,298.47,0.0,0.0,0.000,1149046.8,1149046.8,21883,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091635,2458950.00
09/10/2017 21:00,2,0.000,ALERT,211.70,298.17,59.996,1505091604,"201051344000868","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,831806.0,831806.0,22027,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091636,2458951.00
09/10/2017 21:00,2,0.000,ALERT,210.57,297.26,59.975,1505091604,"274151322000095","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1137970.7,1137970.7,21919,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091638,2458952.00
09/10/2017 21:00,2,0.000,ALERT,211.48,297.26,59.996,1505091604,"201051344000988","219011344069620",0.00,19.30,0,292.46,299.07,0.0,0.0,0.000,710927.9,710927.9,21988,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091640,2458953.00
09/10/2017 21:00,2,0.000,ALERT,212.16,298.17,60.002,1505091604,"201051344001025","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,838952.6,838952.6,21997,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091642,2458954.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.57,59.954,1505091604,"201051344000458","219011344069620",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,842855.2,842855.2,21993,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091644,2458955.00
09/10/2017 21:00,2,0.000,ALERT,212.38,297.57,59.944,1505091604,"201051344000853","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,844369.2,844369.2,22023,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091646,2458956.00
09/10/2017 21:00,2,0.000,ALERT,212.61,299.07,59.986,1505091604,"201051344000685","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,837423.2,837423.2,22045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091647,2458957.00
09/10/2017 21:00,2,0.000,ALERT,212.38,298.47,60.018,1505091604,"201051344000917","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,834046.0,834046.0,22040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091649,2458958.00
09/10/2017 21:00,2,0.000,ALERT,212.61,299.07,59.991,1505091604,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,842158.9,842158.9,22024,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091651,2458959.00
09/10/2017 21:00,2,0.000,ALERT,212.38,298.17,59.986,1505091604,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,831207.4,831207.4,22014,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091653,2458960.00
09/10/2017 21:00,2,0.000,ALERT,210.35,296.36,59.981,1505091604,"274151322000088","219011344069620",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1032643.0,1032643.0,21889,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091655,2458961.00
09/10/2017 21:00,2,0.000,ALERT,211.25,295.16,59.975,1505091604,"274151322000068","219011344069620",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,901697.1,901697.1,22343,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091656,2458962.00
09/10/2017 21:00,2,0.000,ALERT,211.93,299.07,59.991,1505091604,"201051344001135","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,826764.7,826764.7,21972,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091658,2458963.00
09/10/2017 21:00,2,0.000,ALERT,211.48,298.47,59.991,1505091604,"201051344000594","219011344069620",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,846463.0,846463.0,22009,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091660,2458964.00
09/10/2017 21:00,2,0.000,ALERT,212.38,298.77,59.996,1505091604,"201051344001203","219011344069620",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,836985.0,836985.0,22039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091662,2458965.00
09/10/2017 21:00,2,0.000,ALERT,210.57,296.66,59.996,1505091604,"274151322000054","219011344069620",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,1047941.2,1047941.2,21858,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091663,2458966.00
09/10/2017 21:00,2,0.000,ALERT,211.93,297.26,60.012,1505091604,"201051344000867","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,830530.7,830530.7,22040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091665,2458967.00
09/10/2017 21:00,2,0.000,ALERT,212.38,298.77,60.002,1505091604,"201051344001093","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,834006.8,834006.8,22046,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091667,2458968.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.57,59.996,1505091604,"201051344000900","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,852690.5,852690.5,22042,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091669,2458969.00
09/10/2017 21:00,2,0.000,ALERT,211.93,296.96,60.002,1505091604,"201051344000648","219011344069620",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,838606.8,838606.8,22007,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091671,2458970.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.87,60.007,1505091604,"201051344000569","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,854146.2,854146.2,21976,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091673,2458971.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.87,60.002,1505091604,"201051344000983","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,845200.6,845200.6,22011,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505091674,2458972.00
09/10/2017 21:00,2,0.000,ALERT,211.70,297.26,60.002,1505091604,"201051344001158","219011344069620",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,828631.9,828631.9,22015,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091676,2458973.00
09/10/2017 21:00,2,0.000,ALERT,212.16,298.17,59.986,1505091604,"201051344000576","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,843208.6,843208.6,22029,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091678,2458974.00
09/10/2017 21:00,2,0.000,ALERT,210.80,295.76,59.996,1505091604,"274151322000087","219011344069620",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1023981.1,1023981.1,22137,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505091680,2458975.00
09/10/2017 21:15,2,0.000,ALERT,212.61,298.17,60.012,1505092503,"201051344000645","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,842140.8,842140.8,22002,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092505,2458976.00
09/10/2017 21:15,2,0.000,ALERT,211.70,297.26,59.959,1505092503,"274151322000085","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1042190.7,1042190.7,21881,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092507,2458977.00
09/10/2017 21:15,2,0.000,ALERT,212.61,297.57,59.975,1505092503,"201051344000633","219011344069620",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,829421.9,829421.9,22058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092509,2458978.00
09/10/2017 21:15,2,0.000,ALERT,212.16,297.87,59.965,1505092503,"201051344000469","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,833534.4,833534.4,22016,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092511,2458979.00
09/10/2017 21:15,2,0.000,ALERT,211.93,298.77,59.996,1505092503,"201051344000646","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,827529.1,827529.1,22008,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092513,2458980.00
09/10/2017 21:15,2,0.000,ALERT,211.25,297.87,59.959,1505092503,"274151322000052","219011344069620",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,1086732.7,1086732.7,21880,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092514,2458981.00
