ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 21:15,2,0.000,ALERT,212.38,298.77,59.965,1505092503,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,842206.5,842206.5,22004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092516,2458982.00
09/10/2017 21:15,2,0.000,ALERT,212.16,299.07,59.954,1505092503,"201051344001230","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,831910.9,831910.9,22055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092518,2458983.00
09/10/2017 21:15,2,0.000,ALERT,212.83,299.67,59.959,1505092503,"201051344000582","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,820730.5,820730.5,21994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092520,2458984.00
09/10/2017 21:15,2,0.000,ALERT,211.93,298.77,59.965,1505092503,"201051344000955","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,841307.3,841307.3,22015,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092522,2458985.00
09/10/2017 21:15,2,0.000,ALERT,211.48,296.96,59.959,1505092503,"274151322000094","219011344069620",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,900612.7,900612.7,22335,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092523,2458986.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.77,59.975,1505092503,"201051344000579","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,852063.2,852063.2,22016,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092525,2458987.00
09/10/2017 21:15,2,0.000,ALERT,212.16,299.07,59.981,1505092503,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,835465.4,835465.4,22016,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092527,2458988.00
09/10/2017 21:15,2,0.000,ALERT,212.38,298.77,59.970,1505092503,"201051344000438","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,837630.6,837630.6,22000,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092529,2458989.00
09/10/2017 21:15,2,0.000,ALERT,212.38,298.17,60.012,1505092503,"201051344000417","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,738628.8,738628.8,22042,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092531,2458990.00
09/10/2017 21:15,2,0.000,ALERT,211.48,298.17,59.965,1505092503,"274151322000083","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1075746.0,1075746.0,21896,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092533,2458991.00
09/10/2017 21:15,2,0.000,ALERT,211.70,297.57,59.965,1505092503,"274151322000076","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1149046.8,1149046.8,21885,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092535,2458992.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.77,59.965,1505092503,"201051344000868","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,831806.0,831806.0,22029,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092536,2458993.00
09/10/2017 21:15,2,0.000,ALERT,211.25,297.87,59.959,1505092503,"274151322000095","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1137970.7,1137970.7,21921,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092538,2458994.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.47,59.981,1505092503,"201051344000988","219011344069620",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,710927.9,710927.9,21990,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092540,2458995.00
09/10/2017 21:15,2,0.000,ALERT,211.93,297.87,59.959,1505092503,"201051344001025","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,838952.6,838952.6,21999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092542,2458996.00
09/10/2017 21:15,2,0.000,ALERT,211.93,298.47,59.959,1505092503,"201051344000458","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,842855.2,842855.2,21995,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092544,2458997.00
09/10/2017 21:15,2,0.000,ALERT,212.83,298.77,59.970,1505092503,"201051344000853","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,844369.2,844369.2,22025,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092546,2458998.00
09/10/2017 21:15,2,0.000,ALERT,212.38,299.07,59.965,1505092503,"201051344000685","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,837423.2,837423.2,22047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092547,2458999.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.17,59.965,1505092503,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,834046.0,834046.0,22042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092549,2459000.00
09/10/2017 21:15,2,0.000,ALERT,212.38,299.07,59.965,1505092503,"201051344001145","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,842158.9,842158.9,22026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092551,2459001.00
09/10/2017 21:15,2,0.000,ALERT,212.38,298.17,59.959,1505092503,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,831207.4,831207.4,22016,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092553,2459002.00
09/10/2017 21:15,2,0.000,ALERT,211.25,297.57,59.959,1505092503,"274151322000088","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1032643.0,1032643.0,21891,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092555,2459003.00
09/10/2017 21:15,2,0.000,ALERT,211.93,296.66,59.928,1505092503,"274151322000068","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,901697.1,901697.1,22345,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092556,2459004.00
09/10/2017 21:15,2,0.000,ALERT,211.93,298.47,59.959,1505092503,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,826764.7,826764.7,21974,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092558,2459005.00
09/10/2017 21:15,2,0.000,ALERT,211.93,299.07,59.965,1505092503,"201051344000594","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,846463.0,846463.0,22011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092560,2459006.00
09/10/2017 21:15,2,0.000,ALERT,212.38,298.47,59.959,1505092503,"201051344001203","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,836985.0,836985.0,22041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092562,2459007.00
09/10/2017 21:15,2,0.000,ALERT,211.25,297.57,59.949,1505092503,"274151322000054","219011344069620",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1047941.2,1047941.2,21860,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092564,2459008.00
09/10/2017 21:15,2,0.000,ALERT,212.38,298.17,59.954,1505092503,"201051344000867","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,830530.7,830530.7,22042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092565,2459009.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.47,59.965,1505092503,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,834006.8,834006.8,22048,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092567,2459010.00
09/10/2017 21:15,2,0.000,ALERT,211.93,298.17,60.002,1505092503,"201051344000900","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,852690.5,852690.5,22044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092569,2459011.00
09/10/2017 21:15,2,0.000,ALERT,212.38,297.57,59.965,1505092503,"201051344000648","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,838606.8,838606.8,22009,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092571,2459012.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.77,60.012,1505092503,"201051344000569","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,854146.2,854146.2,21978,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092573,2459013.00
09/10/2017 21:15,2,0.000,ALERT,212.16,298.47,59.959,1505092503,"201051344000983","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,845200.6,845200.6,22013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092574,2459014.00
09/10/2017 21:15,2,0.000,ALERT,211.93,297.87,59.981,1505092503,"201051344001158","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,828631.9,828631.9,22017,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092576,2459015.00
09/10/2017 21:15,2,0.000,ALERT,212.61,298.77,59.959,1505092503,"201051344000576","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,843208.6,843208.6,22031,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505092578,2459016.00
09/10/2017 21:15,2,0.000,ALERT,211.48,296.66,59.959,1505092503,"274151322000087","219011344069620",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,1023981.1,1023981.1,22139,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505092580,2459017.00
09/10/2017 21:30,2,0.000,ALERT,212.61,297.87,59.986,1505093403,"201051344000645","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,842140.8,842140.8,22004,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093405,2459018.00
09/10/2017 21:30,2,0.000,ALERT,211.25,296.96,59.975,1505093403,"274151322000085","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1042190.7,1042190.7,21883,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093407,2459019.00
09/10/2017 21:30,2,0.000,ALERT,212.83,297.87,59.954,1505093403,"201051344000633","219011344069620",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,829421.9,829421.9,22060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093409,2459020.00
09/10/2017 21:30,2,0.000,ALERT,212.16,297.87,59.981,1505093403,"201051344000469","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,833534.4,833534.4,22018,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093411,2459021.00
09/10/2017 21:30,2,0.000,ALERT,211.93,298.47,59.949,1505093403,"201051344000646","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,827529.1,827529.1,22010,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093413,2459022.00
09/10/2017 21:30,2,0.000,ALERT,211.03,296.66,60.012,1505093403,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1086732.7,1086732.7,21882,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093414,2459023.00
09/10/2017 21:30,2,0.000,ALERT,212.38,299.07,59.970,1505093403,"201051344000585","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,842206.5,842206.5,22006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093416,2459024.00
09/10/2017 21:30,2,0.000,ALERT,212.38,299.37,59.981,1505093403,"201051344001230","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,831910.9,831910.9,22057,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093418,2459025.00
09/10/2017 21:30,2,0.000,ALERT,212.83,299.67,59.981,1505093403,"201051344000582","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,820730.5,820730.5,21996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093420,2459026.00
09/10/2017 21:30,2,0.000,ALERT,212.16,299.07,59.986,1505093403,"201051344000955","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,841307.3,841307.3,22017,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093422,2459027.00
09/10/2017 21:30,2,0.000,ALERT,211.25,296.66,59.986,1505093403,"274151322000094","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,900612.7,900612.7,22337,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093423,2459028.00
09/10/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1505093403,"201051344000579","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,852063.2,852063.2,22018,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093425,2459029.00
09/10/2017 21:30,2,0.000,ALERT,212.16,299.37,60.028,1505093403,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,835465.4,835465.4,22018,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093427,2459030.00
09/10/2017 21:30,2,0.000,ALERT,212.61,299.07,59.991,1505093403,"201051344000438","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,837630.6,837630.6,22002,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093429,2459031.00
09/10/2017 21:30,2,0.000,ALERT,212.61,298.47,59.996,1505093403,"201051344000417","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,738628.8,738628.8,22044,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093431,2459032.00
09/10/2017 21:30,2,0.000,ALERT,211.25,296.96,59.996,1505093403,"274151322000083","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1075746.0,1075746.0,21898,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093432,2459033.00
09/10/2017 21:30,2,0.000,ALERT,211.93,296.96,60.002,1505093403,"274151322000076","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1149046.8,1149046.8,21887,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093434,2459034.00
09/10/2017 21:30,2,0.000,ALERT,212.38,299.07,60.039,1505093403,"201051344000868","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,831806.0,831806.0,22031,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093436,2459035.00
09/10/2017 21:30,2,0.000,ALERT,211.25,298.47,60.002,1505093403,"274151322000095","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1137970.7,1137970.7,21923,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093438,2459036.00
09/10/2017 21:30,2,0.000,ALERT,212.16,298.47,59.959,1505093403,"201051344000988","219011344069620",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,710927.9,710927.9,21992,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093440,2459037.00
09/10/2017 21:30,2,0.000,ALERT,212.38,298.47,60.007,1505093403,"201051344001025","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,838952.6,838952.6,22001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093442,2459038.00
09/10/2017 21:30,2,0.000,ALERT,212.38,298.77,60.028,1505093403,"201051344000458","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,842855.2,842855.2,21997,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093443,2459039.00
09/10/2017 21:30,2,0.000,ALERT,213.06,298.47,60.039,1505093403,"201051344000853","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,844369.2,844369.2,22027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093445,2459040.00
09/10/2017 21:30,2,0.000,ALERT,212.83,299.07,60.034,1505093403,"201051344000685","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,837423.2,837423.2,22049,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093447,2459041.00
09/10/2017 21:30,2,0.000,ALERT,212.61,298.77,60.007,1505093403,"201051344000917","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,834046.0,834046.0,22044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093449,2459042.00
09/10/2017 21:30,2,0.000,ALERT,212.83,299.37,60.007,1505093403,"201051344001145","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,842158.9,842158.9,22028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093451,2459043.00
09/10/2017 21:30,2,0.000,ALERT,212.61,298.17,60.018,1505093403,"201051344000651","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,831207.4,831207.4,22018,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093453,2459044.00
09/10/2017 21:30,2,0.000,ALERT,210.80,297.57,60.007,1505093403,"274151322000088","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1032643.0,1032643.0,21893,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093454,2459045.00
09/10/2017 21:30,2,0.000,ALERT,211.93,296.36,60.007,1505093403,"274151322000068","219011344069620",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,901697.1,901697.1,22347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093456,2459046.00
09/10/2017 21:30,2,0.000,ALERT,212.16,299.07,60.007,1505093403,"201051344001135","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,826764.7,826764.7,21976,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093458,2459047.00
09/10/2017 21:30,2,0.000,ALERT,212.16,299.37,60.012,1505093403,"201051344000594","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,846463.0,846463.0,22013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093460,2459048.00
09/10/2017 21:30,2,0.000,ALERT,212.61,299.07,60.018,1505093403,"201051344001203","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,836985.0,836985.0,22043,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093461,2459049.00
09/10/2017 21:30,2,0.000,ALERT,211.25,296.66,60.007,1505093403,"274151322000054","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1047941.2,1047941.2,21862,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093463,2459050.00
09/10/2017 21:30,2,0.000,ALERT,212.61,298.77,60.034,1505093403,"201051344000867","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,830530.7,830530.7,22044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093465,2459051.00
09/10/2017 21:30,2,0.000,ALERT,212.61,299.07,60.007,1505093403,"201051344001093","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,834006.8,834006.8,22050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093467,2459052.00
09/10/2017 21:30,2,0.000,ALERT,212.38,298.77,60.007,1505093403,"201051344000900","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,852690.5,852690.5,22046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093469,2459053.00
09/10/2017 21:30,2,0.000,ALERT,212.61,298.17,60.012,1505093403,"201051344000648","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,838606.8,838606.8,22011,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093470,2459054.00
09/10/2017 21:30,2,0.000,ALERT,212.61,299.37,60.012,1505093403,"201051344000569","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,854146.2,854146.2,21980,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093472,2459055.00
09/10/2017 21:30,2,0.000,ALERT,212.38,299.07,60.002,1505093403,"201051344000983","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,845200.6,845200.6,22015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093474,2459056.00
09/10/2017 21:30,2,0.000,ALERT,212.38,298.47,60.002,1505093403,"201051344001158","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,828631.9,828631.9,22019,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093476,2459057.00
09/10/2017 21:30,2,0.000,ALERT,212.83,299.37,60.007,1505093403,"201051344000576","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,843208.6,843208.6,22033,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505093478,2459058.00
09/10/2017 21:30,2,0.000,ALERT,211.48,296.36,59.986,1505093403,"274151322000087","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1023981.1,1023981.1,22141,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505093480,2459059.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.07,60.007,1505094303,"201051344000645","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,842140.8,842140.8,22006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094305,2459060.00
09/10/2017 21:45,2,0.000,ALERT,211.70,297.87,60.007,1505094303,"274151322000085","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1042190.7,1042190.7,21885,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094307,2459061.00
09/10/2017 21:45,2,0.000,ALERT,213.29,298.77,60.039,1505094303,"201051344000633","219011344069620",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,829421.9,829421.9,22062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094309,2459062.00
09/10/2017 21:45,2,0.000,ALERT,212.83,299.07,60.034,1505094303,"201051344000469","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,833534.4,833534.4,22020,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094311,2459063.00
09/10/2017 21:45,2,0.000,ALERT,212.83,299.67,60.007,1505094303,"201051344000646","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,827529.1,827529.1,22012,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094313,2459064.00
09/10/2017 21:45,2,0.000,ALERT,211.25,298.17,60.007,1505094303,"274151322000052","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1086732.7,1086732.7,21884,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094314,2459065.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.97,60.028,1505094303,"201051344000585","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,842206.5,842206.5,22008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094316,2459066.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.97,60.007,1505094303,"201051344001230","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,831910.9,831910.9,22059,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094318,2459067.00
09/10/2017 21:45,2,0.000,ALERT,213.51,300.57,59.981,1505094303,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,820730.5,820730.5,21998,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094320,2459068.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.97,59.996,1505094303,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,841307.3,841307.3,22019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094322,2459069.00
09/10/2017 21:45,2,0.000,ALERT,211.70,297.26,59.965,1505094303,"274151322000094","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,900612.7,900612.7,22339,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094323,2459070.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.97,60.002,1505094303,"201051344000579","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,852063.2,852063.2,22020,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094325,2459071.00
09/10/2017 21:45,2,0.000,ALERT,213.06,300.27,59.991,1505094303,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,835465.4,835465.4,22020,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094327,2459072.00
09/10/2017 21:45,2,0.000,ALERT,213.29,299.97,59.996,1505094303,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,837630.6,837630.6,22004,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094329,2459073.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.37,59.986,1505094303,"201051344000417","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,738628.8,738628.8,22046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094331,2459074.00
09/10/2017 21:45,2,0.000,ALERT,211.70,298.17,59.991,1505094303,"274151322000083","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1075746.0,1075746.0,21900,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094333,2459075.00
09/10/2017 21:45,2,0.000,ALERT,212.16,297.57,59.981,1505094303,"274151322000076","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1149046.8,1149046.8,21889,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094334,2459076.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.67,59.975,1505094303,"201051344000868","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,831806.0,831806.0,22033,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094336,2459077.00
09/10/2017 21:45,2,0.000,ALERT,211.48,298.77,60.007,1505094303,"274151322000095","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,1137970.7,1137970.7,21925,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094338,2459078.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.07,59.996,1505094303,"201051344000988","219011344069620",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,710927.9,710927.9,21994,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094340,2459079.00
09/10/2017 21:45,2,0.000,ALERT,212.83,299.07,59.996,1505094303,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,838952.6,838952.6,22003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094342,2459080.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.07,60.007,1505094303,"201051344000458","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,842855.2,842855.2,21999,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094343,2459081.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.07,59.991,1505094303,"201051344000853","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,844369.2,844369.2,22029,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094345,2459082.00
09/10/2017 21:45,2,0.000,ALERT,213.29,299.97,59.996,1505094303,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,837423.2,837423.2,22051,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094347,2459083.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.37,59.986,1505094303,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,834046.0,834046.0,22046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094349,2459084.00
09/10/2017 21:45,2,0.000,ALERT,213.29,299.97,59.954,1505094303,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,842158.9,842158.9,22030,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094350,2459085.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.07,59.986,1505094303,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,831207.4,831207.4,22020,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094352,2459086.00
09/10/2017 21:45,2,0.000,ALERT,211.25,297.57,59.975,1505094303,"274151322000088","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1032643.0,1032643.0,21895,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094354,2459087.00
09/10/2017 21:45,2,0.000,ALERT,212.16,296.66,59.938,1505094303,"274151322000068","219011344069620",0.00,20.00,0,294.56,297.87,0.0,0.0,0.000,901697.1,901697.1,22349,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094356,2459088.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.67,59.986,1505094303,"201051344001135","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,826764.7,826764.7,21978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094358,2459089.00
09/10/2017 21:45,2,0.000,ALERT,212.38,299.97,59.981,1505094303,"201051344000594","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,846463.0,846463.0,22015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094360,2459090.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.37,59.981,1505094303,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,836985.0,836985.0,22045,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094362,2459091.00
09/10/2017 21:45,2,0.000,ALERT,211.48,297.26,59.981,1505094303,"274151322000054","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1047941.2,1047941.2,21864,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094363,2459092.00
09/10/2017 21:45,2,0.000,ALERT,212.83,299.07,60.018,1505094303,"201051344000867","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,830530.7,830530.7,22046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094365,2459093.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.67,59.975,1505094303,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,834006.8,834006.8,22052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094367,2459094.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.07,59.986,1505094303,"201051344000900","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,852690.5,852690.5,22048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094369,2459095.00
09/10/2017 21:45,2,0.000,ALERT,212.83,298.47,59.981,1505094303,"201051344000648","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,838606.8,838606.8,22013,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094371,2459096.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.37,59.970,1505094303,"201051344000569","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,854146.2,854146.2,21982,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094373,2459097.00
09/10/2017 21:45,2,0.000,ALERT,212.61,299.37,59.986,1505094303,"201051344000983","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,845200.6,845200.6,22017,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094374,2459098.00
09/10/2017 21:45,2,0.000,ALERT,212.61,298.77,59.981,1505094303,"201051344001158","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,828631.9,828631.9,22021,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505094376,2459099.00
09/10/2017 21:45,2,0.000,ALERT,213.06,299.37,59.986,1505094303,"201051344000576","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,843208.6,843208.6,22035,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094378,2459100.00
09/10/2017 21:45,2,0.000,ALERT,211.70,297.26,59.981,1505094303,"274151322000087","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1023981.1,1023981.1,22143,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505094380,2459101.00
09/10/2017 22:00,2,0.000,ALERT,213.29,299.07,59.970,1505095204,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,842140.8,842140.8,22008,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095206,2459102.00
09/10/2017 22:00,2,0.000,ALERT,212.16,297.87,59.970,1505095204,"274151322000085","219011344069620",0.00,19.30,0,296.06,299.07,0.0,0.0,0.000,1042190.7,1042190.7,21887,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095207,2459103.00
09/10/2017 22:00,2,0.000,ALERT,213.29,299.07,59.975,1505095204,"201051344000633","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,829421.9,829421.9,22064,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095209,2459104.00
09/10/2017 22:00,2,0.000,ALERT,212.61,298.77,60.007,1505095204,"201051344000469","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,833534.4,833534.4,22022,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095211,2459105.00
09/10/2017 22:00,2,0.000,ALERT,212.61,299.37,59.981,1505095204,"201051344000646","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,827529.1,827529.1,22014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095213,2459106.00
09/10/2017 22:00,2,0.000,ALERT,211.48,298.17,59.996,1505095204,"274151322000052","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1086732.7,1086732.7,21886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095215,2459107.00
09/10/2017 22:00,2,0.000,ALERT,213.06,299.67,59.981,1505095204,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,842206.5,842206.5,22010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095216,2459108.00
09/10/2017 22:00,2,0.000,ALERT,212.83,299.97,59.975,1505095204,"201051344001230","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,831910.9,831910.9,22061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095218,2459109.00
09/10/2017 22:00,2,0.000,ALERT,213.51,300.27,59.975,1505095204,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,820730.5,820730.5,22000,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095220,2459110.00
09/10/2017 22:00,2,0.000,ALERT,212.38,299.37,59.954,1505095204,"201051344000955","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,841307.3,841307.3,22021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095222,2459111.00
09/10/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1505095204,"274151322000094","219011344069620",0.00,18.70,0,295.76,298.47,0.0,0.0,0.000,900612.7,900612.7,22341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095224,2459112.00
09/10/2017 22:00,2,0.000,ALERT,212.83,299.97,59.981,1505095204,"201051344000579","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,852063.2,852063.2,22022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095225,2459113.00
09/10/2017 22:00,2,0.000,ALERT,212.83,299.67,59.975,1505095204,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,835465.4,835465.4,22022,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095227,2459114.00
09/10/2017 22:00,2,0.000,ALERT,213.06,299.67,59.975,1505095204,"201051344000438","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,837630.6,837630.6,22006,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095229,2459115.00
09/10/2017 22:00,2,0.000,ALERT,213.29,299.07,59.981,1505095204,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,738628.8,738628.8,22048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095231,2459116.00
09/10/2017 22:00,2,0.000,ALERT,212.16,298.77,59.970,1505095204,"274151322000083","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,1075746.0,1075746.0,21902,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095233,2459117.00
09/10/2017 22:00,2,0.000,ALERT,212.61,297.87,59.975,1505095204,"274151322000076","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,1149046.8,1149046.8,21891,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095235,2459118.00
09/10/2017 22:00,2,0.000,ALERT,212.61,299.97,59.975,1505095204,"201051344000868","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,831806.0,831806.0,22035,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095237,2459119.00
09/10/2017 22:00,2,0.000,ALERT,211.93,298.77,59.959,1505095204,"274151322000095","219011344069620",0.00,18.70,0,297.26,299.97,0.0,0.0,0.000,1137970.7,1137970.7,21927,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095239,2459120.00
09/10/2017 22:00,2,0.000,ALERT,212.61,299.37,59.970,1505095204,"201051344000988","219011344069620",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,710927.9,710927.9,21996,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095240,2459121.00
09/10/2017 22:00,2,0.000,ALERT,212.83,298.77,59.981,1505095204,"201051344001025","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,838952.6,838952.6,22005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095242,2459122.00
09/10/2017 22:00,2,0.000,ALERT,212.61,299.67,59.970,1505095204,"201051344000458","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,842855.2,842855.2,22001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095244,2459123.00
09/10/2017 22:00,2,0.000,ALERT,213.51,299.37,59.981,1505095204,"201051344000853","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,844369.2,844369.2,22031,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095246,2459124.00
09/10/2017 22:00,2,0.000,ALERT,213.29,299.67,59.975,1505095204,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,837423.2,837423.2,22053,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095247,2459125.00
