ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 22:00,2,0.000,ALERT,213.06,299.07,59.970,1505095204,"201051344000917","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,834046.0,834046.0,22048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095249,2459126.00
09/10/2017 22:00,2,0.000,ALERT,213.06,299.67,59.981,1505095204,"201051344001145","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,842158.9,842158.9,22032,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095251,2459127.00
09/10/2017 22:00,2,0.000,ALERT,213.06,298.77,59.959,1505095204,"201051344000651","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,831207.4,831207.4,22022,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095253,2459128.00
09/10/2017 22:00,2,0.000,ALERT,211.70,297.87,59.975,1505095204,"274151322000088","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,1032643.0,1032643.0,21897,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095255,2459129.00
09/10/2017 22:00,2,0.000,ALERT,212.83,296.96,59.975,1505095204,"274151322000068","219011344069620",0.00,19.80,0,295.46,298.47,0.0,0.0,0.000,901697.1,901697.1,22351,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095256,2459130.00
09/10/2017 22:00,2,0.000,ALERT,212.61,299.37,59.975,1505095204,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,826764.7,826764.7,21980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095258,2459131.00
09/10/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1505095204,"201051344000594","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,846463.0,846463.0,22017,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095260,2459132.00
09/10/2017 22:00,2,0.000,ALERT,213.06,299.07,59.965,1505095204,"201051344001203","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,836985.0,836985.0,22047,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095262,2459133.00
09/10/2017 22:00,2,0.000,ALERT,211.93,298.17,59.975,1505095204,"274151322000054","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1047941.2,1047941.2,21866,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095263,2459134.00
09/10/2017 22:00,2,0.000,ALERT,213.06,299.07,60.023,1505095204,"201051344000867","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,830530.7,830530.7,22048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095265,2459135.00
09/10/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1505095204,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,834006.8,834006.8,22054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095267,2459136.00
09/10/2017 22:00,2,0.000,ALERT,212.83,299.67,59.981,1505095204,"201051344000900","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,852690.5,852690.5,22050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095269,2459137.00
09/10/2017 22:00,2,0.000,ALERT,212.83,298.77,59.949,1505095204,"201051344000648","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,838606.8,838606.8,22015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095271,2459138.00
09/10/2017 22:00,2,0.000,ALERT,213.06,300.27,59.981,1505095204,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,854146.2,854146.2,21984,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095273,2459139.00
09/10/2017 22:00,2,0.000,ALERT,212.83,299.97,59.981,1505095204,"201051344000983","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,845200.6,845200.6,22019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095274,2459140.00
09/10/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1505095204,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,828631.9,828631.9,22023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095276,2459141.00
09/10/2017 22:00,2,0.000,ALERT,213.29,299.97,59.975,1505095204,"201051344000576","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,843208.6,843208.6,22037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505095278,2459142.00
09/10/2017 22:00,2,0.000,ALERT,212.16,297.26,59.965,1505095204,"274151322000087","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,1023981.1,1023981.1,22145,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505095280,2459143.00
09/10/2017 22:15,2,0.000,ALERT,213.96,300.27,60.002,1505096103,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,842140.8,842140.8,22010,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096105,2459144.00
09/10/2017 22:15,2,0.000,ALERT,212.38,298.47,59.996,1505096103,"274151322000085","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1042190.7,1042190.7,21889,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096107,2459145.00
09/10/2017 22:15,2,0.000,ALERT,213.96,299.97,59.991,1505096103,"201051344000633","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,829421.9,829421.9,22066,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096109,2459146.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.27,59.996,1505096103,"201051344000469","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,833534.4,833534.4,22024,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096111,2459147.00
09/10/2017 22:15,2,0.000,ALERT,213.29,299.97,59.986,1505096103,"201051344000646","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,827529.1,827529.1,22016,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096113,2459148.00
09/10/2017 22:15,2,0.000,ALERT,212.16,299.07,60.007,1505096103,"274151322000052","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1086732.7,1086732.7,21888,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096114,2459149.00
09/10/2017 22:15,2,0.000,ALERT,213.74,299.97,59.959,1505096103,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,842206.5,842206.5,22012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096116,2459150.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.27,59.991,1505096103,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,831910.9,831910.9,22063,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096118,2459151.00
09/10/2017 22:15,2,0.000,ALERT,213.96,300.57,59.986,1505096103,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,820730.5,820730.5,22002,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096120,2459152.00
09/10/2017 22:15,2,0.000,ALERT,213.06,300.27,59.981,1505096103,"201051344000955","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,841307.3,841307.3,22023,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096122,2459153.00
09/10/2017 22:15,2,0.000,ALERT,212.38,297.87,59.986,1505096103,"274151322000094","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,900612.7,900612.7,22343,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096123,2459154.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.87,59.991,1505096103,"201051344000579","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,852063.2,852063.2,22024,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096125,2459155.00
09/10/2017 22:15,2,0.000,ALERT,213.29,300.57,59.991,1505096103,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,835465.4,835465.4,22024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096127,2459156.00
09/10/2017 22:15,2,0.000,ALERT,213.51,299.97,60.002,1505096103,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,837630.6,837630.6,22008,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096129,2459157.00
09/10/2017 22:15,2,0.000,ALERT,213.51,299.37,59.996,1505096103,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,738628.8,738628.8,22050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096130,2459158.00
09/10/2017 22:15,2,0.000,ALERT,212.38,299.37,59.986,1505096103,"274151322000083","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1075746.0,1075746.0,21904,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096132,2459159.00
09/10/2017 22:15,2,0.000,ALERT,212.83,298.17,59.981,1505096103,"274151322000076","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1149046.8,1149046.8,21893,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096134,2459160.00
09/10/2017 22:15,2,0.000,ALERT,213.51,301.17,59.991,1505096103,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,831806.0,831806.0,22037,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096136,2459161.00
09/10/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1505096103,"274151322000095","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,1137970.7,1137970.7,21929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096138,2459162.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.27,60.002,1505096103,"201051344000988","219011344069620",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,710927.9,710927.9,21998,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096140,2459163.00
09/10/2017 22:15,2,0.000,ALERT,213.29,299.07,59.991,1505096103,"201051344001025","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,838952.6,838952.6,22007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096142,2459164.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.57,60.007,1505096103,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,842855.2,842855.2,22003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096144,2459165.00
09/10/2017 22:15,2,0.000,ALERT,213.96,300.27,60.018,1505096103,"201051344000853","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,844369.2,844369.2,22033,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096145,2459166.00
09/10/2017 22:15,2,0.000,ALERT,213.74,299.97,60.007,1505096103,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,837423.2,837423.2,22055,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096147,2459167.00
09/10/2017 22:15,2,0.000,ALERT,213.74,299.67,60.007,1505096103,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,834046.0,834046.0,22050,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096149,2459168.00
09/10/2017 22:15,2,0.000,ALERT,213.74,300.27,60.002,1505096103,"201051344001145","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,842158.9,842158.9,22034,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096151,2459169.00
09/10/2017 22:15,2,0.000,ALERT,213.74,299.37,59.991,1505096103,"201051344000651","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,831207.4,831207.4,22024,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096153,2459170.00
09/10/2017 22:15,2,0.000,ALERT,212.16,298.47,60.007,1505096103,"274151322000088","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1032643.0,1032643.0,21899,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096154,2459171.00
09/10/2017 22:15,2,0.000,ALERT,213.06,297.87,59.991,1505096103,"274151322000068","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,901697.1,901697.1,22353,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096156,2459172.00
09/10/2017 22:15,2,0.000,ALERT,213.29,299.97,59.996,1505096103,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,826764.7,826764.7,21982,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096158,2459173.00
09/10/2017 22:15,2,0.000,ALERT,213.29,300.87,60.012,1505096103,"201051344000594","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,846463.0,846463.0,22019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096160,2459174.00
09/10/2017 22:15,2,0.000,ALERT,213.74,299.67,59.996,1505096103,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,836985.0,836985.0,22049,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096162,2459175.00
09/10/2017 22:15,2,0.000,ALERT,212.38,298.77,59.996,1505096103,"274151322000054","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1047941.2,1047941.2,21868,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096163,2459176.00
09/10/2017 22:15,2,0.000,ALERT,213.74,300.27,60.002,1505096103,"201051344000867","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,830530.7,830530.7,22050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096165,2459177.00
09/10/2017 22:15,2,0.000,ALERT,213.51,299.97,59.991,1505096103,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,834006.8,834006.8,22056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096167,2459178.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.57,59.991,1505096103,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,852690.5,852690.5,22052,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096169,2459179.00
09/10/2017 22:15,2,0.000,ALERT,213.74,299.97,59.991,1505096103,"201051344000648","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,838606.8,838606.8,22017,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096171,2459180.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.87,59.991,1505096103,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,854146.2,854146.2,21986,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505096172,2459181.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.87,59.991,1505096103,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,845200.6,845200.6,22021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096174,2459182.00
09/10/2017 22:15,2,0.000,ALERT,213.51,300.27,59.986,1505096103,"201051344001158","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,828631.9,828631.9,22025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096176,2459183.00
09/10/2017 22:15,2,0.000,ALERT,213.96,300.87,59.996,1505096103,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,843208.6,843208.6,22039,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096178,2459184.00
09/10/2017 22:15,2,0.000,ALERT,212.61,297.26,59.981,1505096103,"274151322000087","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1023981.1,1023981.1,22147,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505096180,2459185.00
09/10/2017 22:30,2,0.000,ALERT,213.74,300.27,60.007,1505097004,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,842140.8,842140.8,22012,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097006,2459186.00
09/10/2017 22:30,2,0.000,ALERT,212.61,298.17,59.991,1505097004,"274151322000085","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1042190.7,1042190.7,21891,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097007,2459187.00
09/10/2017 22:30,2,0.000,ALERT,213.96,299.97,59.986,1505097004,"201051344000633","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,829421.9,829421.9,22068,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097009,2459188.00
09/10/2017 22:30,2,0.000,ALERT,213.51,300.27,59.996,1505097004,"201051344000469","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,833534.4,833534.4,22026,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097011,2459189.00
09/10/2017 22:30,2,0.000,ALERT,213.51,300.57,60.012,1505097004,"201051344000646","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,827529.1,827529.1,22018,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097013,2459190.00
09/10/2017 22:30,2,0.000,ALERT,212.38,298.17,59.986,1505097004,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1086732.7,1086732.7,21890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097015,2459191.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.87,60.007,1505097004,"201051344000585","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,842206.5,842206.5,22014,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097017,2459192.00
09/10/2017 22:30,2,0.000,ALERT,213.74,301.17,59.996,1505097004,"201051344001230","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,831910.9,831910.9,22065,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097019,2459193.00
09/10/2017 22:30,2,0.000,ALERT,214.19,301.47,59.991,1505097004,"201051344000582","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,820730.5,820730.5,22004,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097021,2459194.00
09/10/2017 22:30,2,0.000,ALERT,213.29,300.57,60.007,1505097004,"201051344000955","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,841307.3,841307.3,22025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097022,2459195.00
09/10/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1505097004,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,900612.7,900612.7,22345,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097024,2459196.00
09/10/2017 22:30,2,0.000,ALERT,213.29,300.87,59.996,1505097004,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,852063.2,852063.2,22026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097026,2459197.00
09/10/2017 22:30,2,0.000,ALERT,213.74,301.47,60.007,1505097004,"201051344000890","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,835465.4,835465.4,22026,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097028,2459198.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.87,60.012,1505097004,"201051344000438","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,837630.6,837630.6,22010,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097030,2459199.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.27,60.028,1505097004,"201051344000417","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,738628.8,738628.8,22052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097031,2459200.00
09/10/2017 22:30,2,0.000,ALERT,212.38,299.07,60.002,1505097004,"274151322000083","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1075746.0,1075746.0,21906,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097033,2459201.00
09/10/2017 22:30,2,0.000,ALERT,213.06,297.87,60.002,1505097004,"274151322000076","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1149046.8,1149046.8,21895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097035,2459202.00
09/10/2017 22:30,2,0.000,ALERT,213.29,300.87,60.034,1505097004,"201051344000868","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,831806.0,831806.0,22039,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097037,2459203.00
09/10/2017 22:30,2,0.000,ALERT,212.38,299.07,60.028,1505097004,"274151322000095","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1137970.7,1137970.7,21931,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097038,2459204.00
09/10/2017 22:30,2,0.000,ALERT,213.29,300.57,60.007,1505097004,"201051344000988","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,710927.9,710927.9,22000,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097040,2459205.00
09/10/2017 22:30,2,0.000,ALERT,213.74,300.27,59.991,1505097004,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,838952.6,838952.6,22009,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097042,2459206.00
09/10/2017 22:30,2,0.000,ALERT,213.51,300.57,60.007,1505097004,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,842855.2,842855.2,22005,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097044,2459207.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.57,59.996,1505097004,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,844369.2,844369.2,22035,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097046,2459208.00
09/10/2017 22:30,2,0.000,ALERT,214.19,300.87,60.002,1505097004,"201051344000685","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,837423.2,837423.2,22057,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097048,2459209.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.57,59.986,1505097004,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,834046.0,834046.0,22052,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097049,2459210.00
09/10/2017 22:30,2,0.000,ALERT,214.19,301.17,60.007,1505097004,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,842158.9,842158.9,22036,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097051,2459211.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.27,60.007,1505097004,"201051344000651","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,831207.4,831207.4,22026,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097053,2459212.00
09/10/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1505097004,"274151322000088","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1032643.0,1032643.0,21901,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097055,2459213.00
09/10/2017 22:30,2,0.000,ALERT,213.06,297.87,59.991,1505097004,"274151322000068","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,901697.1,901697.1,22355,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097056,2459214.00
09/10/2017 22:30,2,0.000,ALERT,213.51,300.87,59.981,1505097004,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,826764.7,826764.7,21984,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097058,2459215.00
09/10/2017 22:30,2,0.000,ALERT,213.29,301.47,59.986,1505097004,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,846463.0,846463.0,22021,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097060,2459216.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.87,59.991,1505097004,"201051344001203","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,836985.0,836985.0,22051,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097062,2459217.00
09/10/2017 22:30,2,0.000,ALERT,212.38,299.37,59.981,1505097004,"274151322000054","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,1047941.2,1047941.2,21870,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097064,2459218.00
09/10/2017 22:30,2,0.000,ALERT,213.74,300.57,60.002,1505097004,"201051344000867","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,830530.7,830530.7,22052,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097065,2459219.00
09/10/2017 22:30,2,0.000,ALERT,213.96,300.87,59.986,1505097004,"201051344001093","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,834006.8,834006.8,22058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097067,2459220.00
09/10/2017 22:30,2,0.000,ALERT,213.29,300.87,59.944,1505097004,"201051344000900","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,852690.5,852690.5,22054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097069,2459221.00
09/10/2017 22:30,2,0.000,ALERT,213.74,300.27,59.996,1505097004,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,838606.8,838606.8,22019,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097071,2459222.00
09/10/2017 22:30,2,0.000,ALERT,213.51,301.47,59.991,1505097004,"201051344000569","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,854146.2,854146.2,21988,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097073,2459223.00
09/10/2017 22:30,2,0.000,ALERT,213.51,301.17,59.986,1505097004,"201051344000983","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,845200.6,845200.6,22023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097074,2459224.00
09/10/2017 22:30,2,0.000,ALERT,213.51,300.57,59.981,1505097004,"201051344001158","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22027,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097076,2459225.00
09/10/2017 22:30,2,0.000,ALERT,213.96,301.17,59.991,1505097004,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,843208.6,843208.6,22041,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097078,2459226.00
09/10/2017 22:30,2,0.000,ALERT,212.61,298.17,59.970,1505097004,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1023981.1,1023981.1,22149,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097080,2459227.00
09/10/2017 22:45,2,0.000,ALERT,214.19,300.87,59.996,1505097904,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,842140.8,842140.8,22014,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097906,2459228.00
09/10/2017 22:45,2,0.000,ALERT,213.06,299.07,59.991,1505097904,"274151322000085","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,1042190.7,1042190.7,21893,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097907,2459229.00
09/10/2017 22:45,2,0.000,ALERT,214.19,300.87,59.996,1505097904,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,829421.9,829421.9,22070,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097909,2459230.00
09/10/2017 22:45,2,0.000,ALERT,213.74,300.87,60.018,1505097904,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,833534.4,833534.4,22028,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097911,2459231.00
09/10/2017 22:45,2,0.000,ALERT,213.51,300.57,60.023,1505097904,"201051344000646","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,827529.1,827529.1,22020,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097913,2459232.00
09/10/2017 22:45,2,0.000,ALERT,212.61,299.97,59.981,1505097904,"274151322000052","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,1086732.7,1086732.7,21892,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097915,2459233.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.87,59.996,1505097904,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,842206.5,842206.5,22016,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097916,2459234.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.17,59.954,1505097904,"201051344001230","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,831910.9,831910.9,22067,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097918,2459235.00
09/10/2017 22:45,2,0.000,ALERT,214.41,301.77,59.975,1505097904,"201051344000582","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,820730.5,820730.5,22006,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097920,2459236.00
09/10/2017 22:45,2,0.000,ALERT,213.51,300.87,59.996,1505097904,"201051344000955","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,841307.3,841307.3,22027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097922,2459237.00
09/10/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1505097904,"274151322000094","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,900612.7,900612.7,22347,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097923,2459238.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.77,59.991,1505097904,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,852063.2,852063.2,22028,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097925,2459239.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.17,60.002,1505097904,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,835465.4,835465.4,22028,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097927,2459240.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.57,60.034,1505097904,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,837630.6,837630.6,22012,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097929,2459241.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.27,59.991,1505097904,"201051344000417","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,738628.8,738628.8,22054,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097931,2459242.00
09/10/2017 22:45,2,0.000,ALERT,212.83,299.97,59.981,1505097904,"274151322000083","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1075746.0,1075746.0,21908,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097932,2459243.00
09/10/2017 22:45,2,0.000,ALERT,213.29,299.07,60.023,1505097904,"274151322000076","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,1149046.8,1149046.8,21897,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097934,2459244.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.77,59.991,1505097904,"201051344000868","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,831806.0,831806.0,22041,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097936,2459245.00
09/10/2017 22:45,2,0.000,ALERT,212.83,300.27,59.975,1505097904,"274151322000095","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,1137970.7,1137970.7,21933,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097938,2459246.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.17,59.981,1505097904,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,710927.9,710927.9,22002,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097940,2459247.00
09/10/2017 22:45,2,0.000,ALERT,213.74,299.97,59.975,1505097904,"201051344001025","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,838952.6,838952.6,22011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097942,2459248.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.47,59.986,1505097904,"201051344000458","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,842855.2,842855.2,22007,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505097944,2459249.00
09/10/2017 22:45,2,0.000,ALERT,214.19,301.17,59.981,1505097904,"201051344000853","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,844369.2,844369.2,22037,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097946,2459250.00
09/10/2017 22:45,2,0.000,ALERT,214.19,300.87,59.970,1505097904,"201051344000685","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,837423.2,837423.2,22059,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097947,2459251.00
09/10/2017 22:45,2,0.000,ALERT,213.96,299.97,59.965,1505097904,"201051344000917","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,834046.0,834046.0,22054,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097949,2459252.00
09/10/2017 22:45,2,0.000,ALERT,214.19,300.87,59.965,1505097904,"201051344001145","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,842158.9,842158.9,22038,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097951,2459253.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.27,59.975,1505097904,"201051344000651","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,831207.4,831207.4,22028,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097953,2459254.00
09/10/2017 22:45,2,0.000,ALERT,212.61,299.37,59.970,1505097904,"274151322000088","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,1032643.0,1032643.0,21903,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097955,2459255.00
09/10/2017 22:45,2,0.000,ALERT,213.51,298.47,59.975,1505097904,"274151322000068","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,901697.1,901697.1,22357,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097956,2459256.00
09/10/2017 22:45,2,0.000,ALERT,213.51,300.57,59.975,1505097904,"201051344001135","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,826764.7,826764.7,21986,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097958,2459257.00
09/10/2017 22:45,2,0.000,ALERT,213.51,301.77,59.975,1505097904,"201051344000594","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,846463.0,846463.0,22023,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097960,2459258.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.27,59.954,1505097904,"201051344001203","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,836985.0,836985.0,22053,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097962,2459259.00
09/10/2017 22:45,2,0.000,ALERT,212.61,299.67,59.970,1505097904,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,1047941.2,1047941.2,21872,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097964,2459260.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.87,59.975,1505097904,"201051344000867","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,830530.7,830530.7,22054,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097966,2459261.00
09/10/2017 22:45,2,0.000,ALERT,213.74,300.57,59.970,1505097904,"201051344001093","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,834006.8,834006.8,22060,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097967,2459262.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.47,59.981,1505097904,"201051344000900","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,852690.5,852690.5,22056,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097969,2459263.00
09/10/2017 22:45,2,0.000,ALERT,213.96,300.57,59.986,1505097904,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,838606.8,838606.8,22021,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097971,2459264.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.77,59.938,1505097904,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,854146.2,854146.2,21990,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097973,2459265.00
09/10/2017 22:45,2,0.000,ALERT,213.74,301.47,59.986,1505097904,"201051344000983","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,845200.6,845200.6,22025,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097975,2459266.00
09/10/2017 22:45,2,0.000,ALERT,213.74,300.87,60.023,1505097904,"201051344001158","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,828631.9,828631.9,22029,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097976,2459267.00
09/10/2017 22:45,2,0.000,ALERT,213.96,301.17,60.007,1505097904,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,843208.6,843208.6,22043,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097978,2459268.00
09/10/2017 22:45,2,0.000,ALERT,212.61,299.07,59.991,1505097904,"274151322000087","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,1023981.1,1023981.1,22151,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505097980,2459269.00
