ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/10/2017 23:00,2,0.000,ALERT,214.19,301.17,59.981,1505098803,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,842140.8,842140.8,22016,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098805,2459270.00
09/10/2017 23:00,2,0.000,ALERT,212.83,299.37,59.949,1505098803,"274151322000085","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1042190.7,1042190.7,21895,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098807,2459271.00
09/10/2017 23:00,2,0.000,ALERT,214.19,300.87,59.975,1505098803,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,829421.9,829421.9,22072,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098808,2459272.00
09/10/2017 23:00,2,0.000,ALERT,213.74,301.17,59.954,1505098803,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,833534.4,833534.4,22030,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098810,2459273.00
09/10/2017 23:00,2,0.000,ALERT,213.06,300.27,59.938,1505098803,"201051344000646","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,827529.1,827529.1,22022,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098812,2459274.00
09/10/2017 23:00,2,0.000,ALERT,212.61,299.97,59.959,1505098803,"274151322000052","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1086732.7,1086732.7,21894,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098814,2459275.00
09/10/2017 23:00,2,0.000,ALERT,213.74,300.57,59.981,1505098803,"201051344000585","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,842206.5,842206.5,22018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098816,2459276.00
09/10/2017 23:00,2,0.000,ALERT,213.51,300.87,60.002,1505098803,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,831910.9,831910.9,22069,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098817,2459277.00
09/10/2017 23:00,2,0.000,ALERT,213.96,301.17,59.981,1505098803,"201051344000582","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,820730.5,820730.5,22008,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098819,2459278.00
09/10/2017 23:00,2,0.000,ALERT,213.06,300.57,60.012,1505098803,"201051344000955","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,841307.3,841307.3,22029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098821,2459279.00
09/10/2017 23:00,2,0.000,ALERT,212.83,298.77,60.002,1505098803,"274151322000094","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,900612.7,900612.7,22349,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098823,2459280.00
09/10/2017 23:00,2,0.000,ALERT,213.74,302.07,59.959,1505098803,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,852063.2,852063.2,22030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098825,2459281.00
09/10/2017 23:00,2,0.000,ALERT,213.29,300.87,59.970,1505098803,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,835465.4,835465.4,22030,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098827,2459282.00
09/10/2017 23:00,2,0.000,ALERT,213.51,300.27,59.965,1505098803,"201051344000438","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,837630.6,837630.6,22014,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098828,2459283.00
09/10/2017 23:00,2,0.000,ALERT,213.51,299.67,59.959,1505098803,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,738628.8,738628.8,22056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098830,2459284.00
09/10/2017 23:00,2,0.000,ALERT,212.83,299.67,59.954,1505098803,"274151322000083","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1075746.0,1075746.0,21910,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098832,2459285.00
09/10/2017 23:00,2,0.000,ALERT,213.51,299.07,59.928,1505098803,"274151322000076","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1149046.8,1149046.8,21899,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098834,2459286.00
09/10/2017 23:00,2,0.000,ALERT,213.51,302.07,59.965,1505098803,"201051344000868","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,831806.0,831806.0,22043,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098836,2459287.00
09/10/2017 23:00,2,0.000,ALERT,212.83,300.27,59.954,1505098803,"274151322000095","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,1137970.7,1137970.7,21935,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098837,2459288.00
09/10/2017 23:00,2,0.000,ALERT,213.51,301.17,59.959,1505098803,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.68,0.0,0.0,0.000,710927.9,710927.9,22004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098839,2459289.00
09/10/2017 23:00,2,0.000,ALERT,213.29,299.37,59.959,1505098803,"201051344001025","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,838952.6,838952.6,22013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505098841,2459290.00
09/10/2017 23:00,2,0.000,ALERT,213.51,301.47,59.954,1505098803,"201051344000458","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,842855.2,842855.2,22009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505098843,2459291.00
09/10/2017 23:00,2,0.000,ALERT,214.19,301.47,59.965,1505098803,"201051344000853","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,844369.2,844369.2,22039,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098845,2459292.00
09/10/2017 23:00,2,0.000,ALERT,213.74,300.27,59.954,1505098803,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,837423.2,837423.2,22061,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505098846,2459293.00
09/10/2017 23:00,2,0.000,ALERT,213.51,299.97,59.970,1505098803,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,834046.0,834046.0,22056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098848,2459294.00
09/10/2017 23:00,2,0.000,ALERT,213.74,300.57,59.954,1505098803,"201051344001145","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,842158.9,842158.9,22040,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098850,2459295.00
09/10/2017 23:00,2,0.000,ALERT,213.51,299.67,59.959,1505098803,"201051344000651","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,831207.4,831207.4,22030,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098852,2459296.00
09/10/2017 23:00,2,0.000,ALERT,212.61,299.97,59.944,1505098803,"274151322000088","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1032643.0,1032643.0,21905,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098854,2459297.00
09/10/2017 23:00,2,0.000,ALERT,213.51,298.77,59.954,1505098803,"274151322000068","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,901697.1,901697.1,22359,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098855,2459298.00
09/10/2017 23:00,2,0.000,ALERT,213.29,300.27,59.991,1505098803,"201051344001135","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,826764.7,826764.7,21988,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505098857,2459299.00
09/10/2017 23:00,2,0.000,ALERT,213.29,301.77,59.944,1505098803,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,846463.0,846463.0,22025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098859,2459300.00
09/10/2017 23:00,2,0.000,ALERT,213.51,299.97,59.949,1505098803,"201051344001203","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,836985.0,836985.0,22055,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505098861,2459301.00
09/10/2017 23:00,2,0.000,ALERT,212.83,299.67,59.944,1505098803,"274151322000054","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1047941.2,1047941.2,21874,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505098863,2459302.00
09/10/2017 23:00,2,0.000,ALERT,213.74,300.87,59.954,1505098803,"201051344000867","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,830530.7,830530.7,22056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098865,2459303.00
09/10/2017 23:00,2,0.000,ALERT,213.51,300.27,59.949,1505098803,"201051344001093","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,834006.8,834006.8,22062,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098867,2459304.00
09/10/2017 23:00,2,0.000,ALERT,213.51,301.17,59.949,1505098803,"201051344000900","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,852690.5,852690.5,22058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098868,2459305.00
09/10/2017 23:00,2,0.000,ALERT,213.74,300.57,59.949,1505098803,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,838606.8,838606.8,22023,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098870,2459306.00
09/10/2017 23:00,2,0.000,ALERT,213.74,301.77,59.938,1505098803,"201051344000569","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,854146.2,854146.2,21992,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098872,2459307.00
09/10/2017 23:00,2,0.000,ALERT,213.51,301.47,59.938,1505098803,"201051344000983","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,845200.6,845200.6,22027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098874,2459308.00
09/10/2017 23:00,2,0.000,ALERT,213.51,300.87,59.954,1505098803,"201051344001158","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,828631.9,828631.9,22031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098876,2459309.00
09/10/2017 23:00,2,0.000,ALERT,213.96,301.77,59.949,1505098803,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,843208.6,843208.6,22045,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098877,2459310.00
09/10/2017 23:00,2,0.000,ALERT,212.83,298.47,59.949,1505098803,"274151322000087","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,1023981.1,1023981.1,22153,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505098879,2459311.00
09/10/2017 23:15,2,0.000,ALERT,213.51,299.97,60.007,1505099703,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,842140.8,842140.8,22018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099705,2459312.00
09/10/2017 23:15,2,0.000,ALERT,212.61,299.07,60.002,1505099703,"274151322000085","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1042190.7,1042190.7,21897,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099707,2459313.00
09/10/2017 23:15,2,0.000,ALERT,213.51,299.97,60.012,1505099703,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,829421.9,829421.9,22074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099708,2459314.00
09/10/2017 23:15,2,0.000,ALERT,213.06,300.27,59.996,1505099703,"201051344000469","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,833534.4,833534.4,22032,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099710,2459315.00
09/10/2017 23:15,2,0.000,ALERT,212.61,300.27,59.996,1505099703,"201051344000646","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,827529.1,827529.1,22024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099712,2459316.00
09/10/2017 23:15,2,0.000,ALERT,212.38,298.47,59.991,1505099703,"274151322000052","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1086732.7,1086732.7,21896,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099714,2459317.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.87,60.002,1505099703,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,842206.5,842206.5,22020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099715,2459318.00
09/10/2017 23:15,2,0.000,ALERT,213.06,301.17,60.002,1505099703,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,831910.9,831910.9,22071,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099717,2459319.00
09/10/2017 23:15,2,0.000,ALERT,213.51,301.47,59.991,1505099703,"201051344000582","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,820730.5,820730.5,22010,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099720,2459320.00
09/10/2017 23:15,2,0.000,ALERT,212.83,300.57,59.996,1505099703,"201051344000955","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,841307.3,841307.3,22031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099722,2459321.00
09/10/2017 23:15,2,0.000,ALERT,212.61,298.47,59.991,1505099703,"274151322000094","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,900612.7,900612.7,22351,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099723,2459322.00
09/10/2017 23:15,2,0.000,ALERT,213.29,301.47,59.986,1505099703,"201051344000579","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,852063.2,852063.2,22032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099725,2459323.00
09/10/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1505099703,"201051344000890","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,835465.4,835465.4,22032,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099727,2459324.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.87,60.018,1505099703,"201051344000438","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,837630.6,837630.6,22016,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099729,2459325.00
09/10/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1505099703,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,738628.8,738628.8,22058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099731,2459326.00
09/10/2017 23:15,2,0.000,ALERT,212.83,299.67,59.991,1505099703,"274151322000083","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1075746.0,1075746.0,21912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099733,2459327.00
09/10/2017 23:15,2,0.000,ALERT,213.51,298.77,59.970,1505099703,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1149046.8,1149046.8,21901,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099734,2459328.00
09/10/2017 23:15,2,0.000,ALERT,213.29,301.47,59.991,1505099703,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,831806.0,831806.0,22045,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099736,2459329.00
09/10/2017 23:15,2,0.000,ALERT,212.83,299.67,60.018,1505099703,"274151322000095","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,1137970.7,1137970.7,21937,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099738,2459330.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.87,59.986,1505099703,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,710927.9,710927.9,22006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099740,2459331.00
09/10/2017 23:15,2,0.000,ALERT,213.06,300.27,59.986,1505099703,"201051344001025","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,838952.6,838952.6,22015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099742,2459332.00
09/10/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1505099703,"201051344000458","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,842855.2,842855.2,22011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099743,2459333.00
09/10/2017 23:15,2,0.000,ALERT,213.96,301.17,59.996,1505099703,"201051344000853","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,844369.2,844369.2,22041,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099745,2459334.00
09/10/2017 23:15,2,0.000,ALERT,213.51,300.87,59.986,1505099703,"201051344000685","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,837423.2,837423.2,22063,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099747,2459335.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.27,60.028,1505099703,"201051344000917","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,834046.0,834046.0,22058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099749,2459336.00
09/10/2017 23:15,2,0.000,ALERT,213.51,301.17,59.986,1505099703,"201051344001145","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,842158.9,842158.9,22042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099750,2459337.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.27,59.986,1505099703,"201051344000651","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,831207.4,831207.4,22032,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099752,2459338.00
09/10/2017 23:15,2,0.000,ALERT,212.38,298.77,59.975,1505099703,"274151322000088","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1032643.0,1032643.0,21907,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099754,2459339.00
09/10/2017 23:15,2,0.000,ALERT,213.29,298.47,59.986,1505099703,"274151322000068","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,901697.1,901697.1,22361,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099756,2459340.00
09/10/2017 23:15,2,0.000,ALERT,212.83,300.57,59.981,1505099703,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,826764.7,826764.7,21990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099758,2459341.00
09/10/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1505099703,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,846463.0,846463.0,22027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099760,2459342.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1505099703,"201051344001203","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,836985.0,836985.0,22057,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099761,2459343.00
09/10/2017 23:15,2,0.000,ALERT,212.61,299.37,59.975,1505099703,"274151322000054","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1047941.2,1047941.2,21876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099763,2459344.00
09/10/2017 23:15,2,0.000,ALERT,213.51,300.87,59.975,1505099703,"201051344000867","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,830530.7,830530.7,22058,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099765,2459345.00
09/10/2017 23:15,2,0.000,ALERT,213.29,300.57,59.986,1505099703,"201051344001093","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,834006.8,834006.8,22064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099767,2459346.00
09/10/2017 23:15,2,0.000,ALERT,213.29,301.17,59.981,1505099703,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,852690.5,852690.5,22060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099769,2459347.00
09/10/2017 23:15,2,0.000,ALERT,213.74,300.57,59.986,1505099703,"201051344000648","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,838606.8,838606.8,22025,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099770,2459348.00
09/10/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1505099703,"201051344000569","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,854146.2,854146.2,21994,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099772,2459349.00
09/10/2017 23:15,2,0.000,ALERT,213.51,301.17,59.949,1505099703,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,845200.6,845200.6,22029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099774,2459350.00
09/10/2017 23:15,2,0.000,ALERT,213.51,300.87,59.975,1505099703,"201051344001158","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,828631.9,828631.9,22033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505099776,2459351.00
09/10/2017 23:15,2,0.000,ALERT,213.96,301.47,59.959,1505099703,"201051344000576","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,843208.6,843208.6,22047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099777,2459352.00
09/10/2017 23:15,2,0.000,ALERT,212.83,298.17,59.975,1505099703,"274151322000087","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,1023981.1,1023981.1,22155,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505099779,2459353.00
09/10/2017 23:30,2,0.000,ALERT,213.96,300.57,59.996,1505100603,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,842140.8,842140.8,22020,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100605,2459354.00
09/10/2017 23:30,2,0.000,ALERT,213.29,299.37,59.991,1505100603,"274151322000085","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1042190.7,1042190.7,21899,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100607,2459355.00
09/10/2017 23:30,2,0.000,ALERT,214.19,300.57,60.002,1505100603,"201051344000633","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,829421.9,829421.9,22076,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100609,2459356.00
09/10/2017 23:30,2,0.000,ALERT,213.51,300.57,59.991,1505100603,"201051344000469","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,833534.4,833534.4,22034,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100610,2459357.00
09/10/2017 23:30,2,0.000,ALERT,213.51,300.87,60.002,1505100603,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,827529.1,827529.1,22026,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100612,2459358.00
09/10/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1505100603,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1086732.7,1086732.7,21898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100614,2459359.00
09/10/2017 23:30,2,0.000,ALERT,213.96,301.47,59.996,1505100603,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,842206.5,842206.5,22022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100616,2459360.00
09/10/2017 23:30,2,0.000,ALERT,213.74,301.47,59.986,1505100603,"201051344001230","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,831910.9,831910.9,22073,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100618,2459361.00
09/10/2017 23:30,2,0.000,ALERT,214.19,301.77,59.991,1505100603,"201051344000582","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,820730.5,820730.5,22012,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100619,2459362.00
09/10/2017 23:30,2,0.000,ALERT,213.29,301.17,59.996,1505100603,"201051344000955","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,841307.3,841307.3,22033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100621,2459363.00
09/10/2017 23:30,2,0.000,ALERT,213.29,299.07,60.007,1505100603,"274151322000094","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,900612.7,900612.7,22353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100623,2459364.00
09/10/2017 23:30,2,0.000,ALERT,213.51,301.17,59.965,1505100603,"201051344000579","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,852063.2,852063.2,22034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100625,2459365.00
09/10/2017 23:30,2,0.000,ALERT,213.51,301.47,60.002,1505100603,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,835465.4,835465.4,22034,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100627,2459366.00
09/10/2017 23:30,2,0.000,ALERT,213.74,300.87,60.034,1505100603,"201051344000438","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,837630.6,837630.6,22018,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100628,2459367.00
09/10/2017 23:30,2,0.000,ALERT,213.74,300.57,59.996,1505100603,"201051344000417","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,738628.8,738628.8,22060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100630,2459368.00
09/10/2017 23:30,2,0.000,ALERT,213.29,299.37,59.996,1505100603,"274151322000083","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,1075746.0,1075746.0,21914,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100632,2459369.00
09/10/2017 23:30,2,0.000,ALERT,213.74,299.37,60.002,1505100603,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1149046.8,1149046.8,21903,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100634,2459370.00
09/10/2017 23:30,2,0.000,ALERT,213.29,301.17,59.991,1505100603,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,831806.0,831806.0,22047,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100636,2459371.00
09/10/2017 23:30,2,0.000,ALERT,213.06,300.27,60.023,1505100603,"274151322000095","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,1137970.7,1137970.7,21939,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100637,2459372.00
09/10/2017 23:30,2,0.000,ALERT,213.29,300.87,59.991,1505100603,"201051344000988","219011344069620",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,710927.9,710927.9,22008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100639,2459373.00
09/10/2017 23:30,2,0.000,ALERT,213.51,300.27,60.039,1505100603,"201051344001025","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,838952.6,838952.6,22017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100641,2459374.00
09/10/2017 23:30,2,0.000,ALERT,213.29,300.57,59.991,1505100603,"201051344000458","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,842855.2,842855.2,22013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100643,2459375.00
09/10/2017 23:30,2,0.000,ALERT,213.96,300.27,59.996,1505100603,"201051344000853","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,844369.2,844369.2,22043,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100645,2459376.00
09/10/2017 23:30,2,0.000,ALERT,213.96,301.17,59.996,1505100603,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,837423.2,837423.2,22065,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100647,2459377.00
09/10/2017 23:30,2,0.000,ALERT,213.74,300.57,59.991,1505100603,"201051344000917","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,834046.0,834046.0,22060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100648,2459378.00
09/10/2017 23:30,2,0.000,ALERT,213.96,301.47,59.996,1505100603,"201051344001145","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,842158.9,842158.9,22044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100650,2459379.00
09/10/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1505100603,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,831207.4,831207.4,22034,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100652,2459380.00
09/10/2017 23:30,2,0.000,ALERT,212.83,299.67,60.002,1505100603,"274151322000088","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1032643.0,1032643.0,21909,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100654,2459381.00
09/10/2017 23:30,2,0.000,ALERT,213.51,298.77,60.028,1505100603,"274151322000068","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,901697.1,901697.1,22363,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100656,2459382.00
09/10/2017 23:30,2,0.000,ALERT,213.51,301.17,59.965,1505100603,"201051344001135","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,826764.7,826764.7,21992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100658,2459383.00
09/10/2017 23:30,2,0.000,ALERT,213.51,302.07,59.991,1505100603,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,846463.0,846463.0,22029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100659,2459384.00
09/10/2017 23:30,2,0.000,ALERT,213.96,300.87,59.970,1505100603,"201051344001203","219011344069620",0.00,17.80,0,298.77,304.18,0.0,0.0,0.000,836985.0,836985.0,22059,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100661,2459385.00
09/10/2017 23:30,2,0.000,ALERT,213.06,299.97,59.981,1505100603,"274151322000054","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1047941.2,1047941.2,21878,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100663,2459386.00
09/10/2017 23:30,2,0.000,ALERT,213.74,300.87,59.954,1505100603,"201051344000867","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,830530.7,830530.7,22060,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100665,2459387.00
09/10/2017 23:30,2,0.000,ALERT,213.96,301.17,59.991,1505100603,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,834006.8,834006.8,22066,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100667,2459388.00
09/10/2017 23:30,2,0.000,ALERT,213.51,301.17,59.991,1505100603,"201051344000900","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,852690.5,852690.5,22062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100669,2459389.00
09/10/2017 23:30,2,0.000,ALERT,213.74,300.57,59.949,1505100603,"201051344000648","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,838606.8,838606.8,22027,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100670,2459390.00
09/10/2017 23:30,2,0.000,ALERT,213.51,301.77,59.996,1505100603,"201051344000569","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,854146.2,854146.2,21996,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100672,2459391.00
09/10/2017 23:30,2,0.000,ALERT,213.51,301.47,59.965,1505100603,"201051344000983","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,845200.6,845200.6,22031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100674,2459392.00
09/10/2017 23:30,2,0.000,ALERT,213.51,300.87,59.949,1505100603,"201051344001158","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,828631.9,828631.9,22035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505100676,2459393.00
09/10/2017 23:30,2,0.000,ALERT,214.19,301.77,59.991,1505100603,"201051344000576","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,843208.6,843208.6,22049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100678,2459394.00
09/10/2017 23:30,2,0.000,ALERT,213.29,299.97,59.986,1505100603,"274151322000087","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,1023981.1,1023981.1,22157,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505100679,2459395.00
09/10/2017 23:45,2,0.000,ALERT,214.41,301.77,60.007,1505101503,"201051344000645","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,842140.8,842140.8,22022,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101505,2459396.00
09/10/2017 23:45,2,0.000,ALERT,213.29,300.27,60.002,1505101503,"274151322000085","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1042190.7,1042190.7,21901,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101507,2459397.00
09/10/2017 23:45,2,0.000,ALERT,214.41,301.47,60.007,1505101503,"201051344000633","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,829421.9,829421.9,22078,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101509,2459398.00
09/10/2017 23:45,2,0.000,ALERT,213.96,301.47,60.012,1505101503,"201051344000469","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,833534.4,833534.4,22036,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101510,2459399.00
09/10/2017 23:45,2,0.000,ALERT,213.74,301.47,60.012,1505101503,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,827529.1,827529.1,22028,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101512,2459400.00
09/10/2017 23:45,2,0.000,ALERT,212.83,301.17,60.007,1505101503,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,1086732.7,1086732.7,21900,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101514,2459401.00
09/10/2017 23:45,2,0.000,ALERT,213.96,301.47,60.018,1505101503,"201051344000585","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,842206.5,842206.5,22024,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101516,2459402.00
09/10/2017 23:45,2,0.000,ALERT,213.96,302.07,59.996,1505101503,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,831910.9,831910.9,22075,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101518,2459403.00
09/10/2017 23:45,2,0.000,ALERT,214.41,302.37,60.007,1505101503,"201051344000582","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,820730.5,820730.5,22014,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101519,2459404.00
09/10/2017 23:45,2,0.000,ALERT,213.51,301.77,60.007,1505101503,"201051344000955","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,841307.3,841307.3,22035,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101521,2459405.00
09/10/2017 23:45,2,0.000,ALERT,213.29,299.97,60.023,1505101503,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,900612.7,900612.7,22355,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101523,2459406.00
09/10/2017 23:45,2,0.000,ALERT,213.96,302.07,60.007,1505101503,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,852063.2,852063.2,22036,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101525,2459407.00
09/10/2017 23:45,2,0.000,ALERT,213.74,302.37,60.012,1505101503,"201051344000890","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,835465.4,835465.4,22036,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101526,2459408.00
09/10/2017 23:45,2,0.000,ALERT,214.19,301.77,60.002,1505101503,"201051344000438","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,837630.6,837630.6,22020,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101528,2459409.00
09/10/2017 23:45,2,0.000,ALERT,214.19,301.17,59.986,1505101503,"201051344000417","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,738628.8,738628.8,22062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101530,2459410.00
09/10/2017 23:45,2,0.000,ALERT,213.06,300.87,60.007,1505101503,"274151322000083","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1075746.0,1075746.0,21916,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101532,2459411.00
09/10/2017 23:45,2,0.000,ALERT,213.74,300.27,60.007,1505101503,"274151322000076","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,1149046.8,1149046.8,21905,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101534,2459412.00
09/10/2017 23:45,2,0.000,ALERT,213.74,302.37,59.949,1505101503,"201051344000868","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,831806.0,831806.0,22049,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101535,2459413.00
09/10/2017 23:45,2,0.000,ALERT,213.06,301.47,60.034,1505101503,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,1137970.7,1137970.7,21941,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101537,2459414.00
09/10/2017 23:45,2,0.000,ALERT,213.74,302.07,60.012,1505101503,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,710927.9,710927.9,22010,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101539,2459415.00
09/10/2017 23:45,2,0.000,ALERT,213.96,300.87,60.007,1505101503,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,838952.6,838952.6,22019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101541,2459416.00
09/10/2017 23:45,2,0.000,ALERT,213.74,302.07,59.970,1505101503,"201051344000458","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,842855.2,842855.2,22015,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101543,2459417.00
09/10/2017 23:45,2,0.000,ALERT,214.41,301.77,60.012,1505101503,"201051344000853","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,844369.2,844369.2,22045,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101545,2459418.00
09/10/2017 23:45,2,0.000,ALERT,214.19,301.47,60.012,1505101503,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,837423.2,837423.2,22067,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101546,2459419.00
09/10/2017 23:45,2,0.000,ALERT,213.96,300.87,60.007,1505101503,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,834046.0,834046.0,22062,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101548,2459420.00
09/10/2017 23:45,2,0.000,ALERT,214.19,302.07,60.034,1505101503,"201051344001145","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,842158.9,842158.9,22046,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101550,2459421.00
09/10/2017 23:45,2,0.000,ALERT,214.19,300.87,59.965,1505101503,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,831207.4,831207.4,22036,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101552,2459422.00
09/10/2017 23:45,2,0.000,ALERT,212.83,300.87,60.007,1505101503,"274151322000088","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1032643.0,1032643.0,21911,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101553,2459423.00
09/10/2017 23:45,2,0.000,ALERT,213.74,299.97,59.996,1505101503,"274151322000068","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,901697.1,901697.1,22365,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101555,2459424.00
09/10/2017 23:45,2,0.000,ALERT,213.74,301.77,60.002,1505101503,"201051344001135","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,826764.7,826764.7,21994,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101557,2459425.00
09/10/2017 23:45,2,0.000,ALERT,213.74,302.37,60.007,1505101503,"201051344000594","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,846463.0,846463.0,22031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505101559,2459426.00
09/10/2017 23:45,2,0.000,ALERT,213.96,301.17,60.007,1505101503,"201051344001203","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,836985.0,836985.0,22061,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101561,2459427.00
09/10/2017 23:45,2,0.000,ALERT,213.06,300.87,59.996,1505101503,"274151322000054","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1047941.2,1047941.2,21880,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101563,2459428.00
09/10/2017 23:45,2,0.000,ALERT,214.19,301.77,60.002,1505101503,"201051344000867","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,830530.7,830530.7,22062,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101565,2459429.00
09/10/2017 23:45,2,0.000,ALERT,213.96,301.17,59.991,1505101503,"201051344001093","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,834006.8,834006.8,22068,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101567,2459430.00
09/10/2017 23:45,2,0.000,ALERT,213.74,302.07,59.986,1505101503,"201051344000900","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,852690.5,852690.5,22064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101569,2459431.00
09/10/2017 23:45,2,0.000,ALERT,214.19,301.47,59.991,1505101503,"201051344000648","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,838606.8,838606.8,22029,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101570,2459432.00
09/10/2017 23:45,2,0.000,ALERT,213.96,302.98,59.996,1505101503,"201051344000569","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,854146.2,854146.2,21998,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101572,2459433.00
09/10/2017 23:45,2,0.000,ALERT,213.96,302.37,59.991,1505101503,"201051344000983","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,845200.6,845200.6,22033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101574,2459434.00
09/10/2017 23:45,2,0.000,ALERT,213.96,301.47,59.986,1505101503,"201051344001158","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,828631.9,828631.9,22037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101576,2459435.00
09/10/2017 23:45,2,0.000,ALERT,214.41,302.37,59.986,1505101503,"201051344000576","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,843208.6,843208.6,22051,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101578,2459436.00
09/10/2017 23:45,2,0.000,ALERT,213.29,299.67,59.954,1505101503,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1023981.1,1023981.1,22159,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505101579,2459437.00
